Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,21.6357203552,6.21989608074,0.0,0.0,5.48122459637,1.0115996781,172.613485425,172.613485425
 01/01  02:00:00,20.2817067429,4.86588246846,0.0,0.0,5.48122459637,1.0115996781,137.955621895,137.955621895
 01/01  03:00:00,21.6665094205,6.25068514606,0.0,0.0,5.48122459637,1.0115996781,162.895055083,162.895055083
 01/01  04:00:00,20.2030222464,4.78719797198,0.0,0.0,5.48122459637,1.0115996781,133.01963813,133.01963813
 01/01  05:00:00,21.6576625478,6.2418382733,0.0,0.0,5.48122459637,1.0115996781,161.299646139,161.299646139
 01/01  06:00:00,20.229238573,4.81341429854,0.0,0.0,5.48122459637,1.0115996781,134.435461001,134.435461001
 01/01  07:00:00,21.8124299825,6.39660570801,0.0,0.0,5.48122459637,1.0115996781,169.097025438,169.097025438
 01/01  08:00:00,15.9740065797,5.01968230524,0.0,0.0,5.48122459637,1.0115996781,145.720584535,145.720584535
 01/01  09:00:00,13.0128630816,6.52003880713,0.0,0.0,5.48122459637,1.0115996781,176.803089013,176.803089013
 01/01  10:00:00,11.3138524378,4.82102816334,0.0,0.0,5.48122459637,1.0115996781,139.832135807,139.832135807
 01/01  11:00:00,12.5624553658,6.06963109131,0.0,0.0,5.48122459637,1.0115996781,158.430839901,158.430839901
 01/01  12:00:00,10.8649040195,4.37207974508,0.0,0.0,5.48122459637,1.0115996781,117.988902129,117.988902129
 01/01  13:00:00,11.7785548377,5.28573056322,0.0,0.0,5.48122459637,1.0115996781,127.429352662,127.429352662
 01/01  14:00:00,10.4007093007,3.90788502623,0.0,0.0,5.48122459637,1.0115996781,96.3998491997,96.3998491997
 01/01  15:00:00,11.6359585989,5.14313432447,0.0,0.0,5.48122459637,1.0115996781,117.978346364,117.978346364
 01/01  16:00:00,10.5167774652,4.02395319069,0.0,0.0,5.48122459637,1.0115996781,95.1243963431,95.1243963431
 01/01  17:00:00,16.5350295172,5.58070524273,0.0,0.0,5.48122459637,1.0115996781,132.014805683,132.014805683
 01/01  18:00:00,20.0331455872,4.61732131277,0.0,0.0,5.48122459637,1.0115996781,123.539101755,123.539101755
 01/01  19:00:00,21.7551588443,6.33933456983,0.0,0.0,5.48122459637,1.0115996781,164.543735535,164.543735535
 01/01  20:00:00,20.3791953197,4.96337104519,0.0,0.0,5.48122459637,1.0115996781,142.018902097,142.018902097
 01/01  21:00:00,22.0542093663,6.63838509181,0.0,0.0,5.48122459637,1.0115996781,180.610768584,180.610768584
 01/01  22:00:00,20.6871294389,5.27130516439,0.0,0.0,5.48122459637,1.0115996781,160.655934125,160.655934125
 01/01  23:00:00,22.4223664066,7.00654213218,0.0,0.0,5.48122459637,1.0115996781,197.884356128,197.884356128
 01/01  24:00:00,20.7617779897,5.34595371519,0.0,0.0,5.48122459637,1.0115996781,164.564996324,164.564996324
 01/02  01:00:00,22.4828220599,7.06699778545,0.0,0.0,5.48122459637,1.0115996781,202.269801174,202.269801174
 01/02  02:00:00,20.9483284488,5.53250417432,0.0,0.0,5.48122459637,1.0115996781,175.114459202,175.114459202
 01/02  03:00:00,22.6418656669,7.2260413924,0.0,0.0,5.48122459637,1.0115996781,209.378725398,209.378725398
 01/02  04:00:00,20.9369296252,5.52110535076,0.0,0.0,5.48122459637,1.0115996781,174.821750494,174.821750494
 01/02  05:00:00,22.6496640908,7.23383981629,0.0,0.0,5.48122459637,1.0115996781,210.692888877,210.692888877
 01/02  06:00:00,21.0192842801,5.60346000562,0.0,0.0,5.48122459637,1.0115996781,179.666796614,179.666796614
 01/02  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,251.959172389,251.959172389
 01/02  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,222.604217104,222.604217104
 01/02  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,202.342433173,202.342433173
 01/02  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,168.693369531,168.693369531
 01/02  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,137.508504745,137.508504745
 01/02  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,111.808598478,111.808598478
 01/02  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,104.728691551,104.728691551
 01/02  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,99.4744280302,99.4744280302
 01/02  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,95.6011830697,95.6011830697
 01/02  16:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,95.9178267473,95.9178267473
 01/02  17:00:00,75.4394254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,110.834410973,110.834410973
 01/02  18:00:00,34.30823069,4.89515818853,0.0,0.0,16.4436737891,4.04639871239,121.126506834,121.126506834
 01/02  19:00:00,20.0347559121,4.61893163759,0.0,0.0,5.48122459637,1.0115996781,130.01973167,130.01973167
 01/02  20:00:00,21.5485926165,6.13276834204,0.0,0.0,5.48122459637,1.0115996781,163.58561561,163.58561561
 01/02  21:00:00,20.3628123441,4.94698806962,0.0,0.0,5.48122459637,1.0115996781,145.356634579,145.356634579
 01/02  22:00:00,21.8177438005,6.40191952608,0.0,0.0,5.48122459637,1.0115996781,174.859231655,174.859231655
 01/02  23:00:00,20.4365349966,5.02071072219,0.0,0.0,5.48122459637,1.0115996781,147.100650685,147.100650685
 01/02  24:00:00,21.757133062,6.34130878756,0.0,0.0,5.48122459637,1.0115996781,171.433679522,171.433679522
 01/03  01:00:00,20.4257127384,5.00988846393,0.0,0.0,5.48122459637,1.0115996781,145.976958014,145.976958014
 01/03  02:00:00,21.7362453015,6.32042102703,0.0,0.0,5.48122459637,1.0115996781,169.743834171,169.743834171
 01/03  03:00:00,20.3299015879,4.91407731345,0.0,0.0,5.48122459637,1.0115996781,140.176700595,140.176700595
 01/03  04:00:00,21.557398128,6.14157385359,0.0,0.0,5.48122459637,1.0115996781,161.465338606,161.465338606
 01/03  05:00:00,20.2418748738,4.82605059936,0.0,0.0,5.48122459637,1.0115996781,135.641048353,135.641048353
 01/03  06:00:00,21.5080072755,6.09218300101,0.0,0.0,5.48122459637,1.0115996781,158.813070468,158.813070468
 01/03  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,179.126801862,179.126801862
 01/03  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,154.154634094,154.154634094
 01/03  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,128.694138198,128.694138198
 01/03  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,104.159212171,104.159212171
 01/03  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,86.3453784667,86.3453784667
 01/03  12:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,76.3399205803,76.3399205803
 01/03  13:00:00,64.1151855731,12.1725913774,0.0,0.0,43.8497967709,8.09279742479,75.3871797908,75.3871797908
 01/03  14:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,65.8849117081,65.8849117081
 01/03  15:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,58.9637867637,58.9637867637
 01/03  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.1155648844,58.1155648844
 01/03  17:00:00,75.1191139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,66.8432414629,66.8432414629
 01/03  18:00:00,33.0458548249,3.63278232337,0.0,0.0,16.4436737891,4.04639871239,68.6886345899,68.6886345899
 01/03  19:00:00,19.3030876338,3.88726335931,0.0,0.0,5.48122459637,1.0115996781,87.8185459644,87.8185459644
 01/03  20:00:00,20.5720261941,5.1562019196,0.0,0.0,5.48122459637,1.0115996781,116.216537063,116.216537063
 01/03  21:00:00,19.5229240733,4.1070997988,0.0,0.0,5.48122459637,1.0115996781,97.4376860303,97.4376860303
 01/03  22:00:00,20.6346349459,5.2188106714,0.0,0.0,5.48122459637,1.0115996781,118.354200114,118.354200114
 01/03  23:00:00,19.5723292854,4.15650501092,0.0,0.0,5.48122459637,1.0115996781,99.1203309187,99.1203309187
 01/03  24:00:00,20.698099715,5.28227544055,0.0,0.0,5.48122459637,1.0115996781,120.558636056,120.558636056
 01/04  01:00:00,19.6252722319,4.20944795744,0.0,0.0,5.48122459637,1.0115996781,101.029409817,101.029409817
 01/04  02:00:00,20.7416450844,5.32582080996,0.0,0.0,5.48122459637,1.0115996781,122.26653227,122.26653227
 01/04  03:00:00,19.6732538551,4.25742958063,0.0,0.0,5.48122459637,1.0115996781,103.018261441,103.018261441
 01/04  04:00:00,20.7971876177,5.38136334328,0.0,0.0,5.48122459637,1.0115996781,124.212952246,124.212952246
 01/04  05:00:00,19.7124408954,4.29661662093,0.0,0.0,5.48122459637,1.0115996781,104.423768471,104.423768471
 01/04  06:00:00,20.8310879829,5.41526370848,0.0,0.0,5.48122459637,1.0115996781,125.239389358,125.239389358
 01/04  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,146.828469016,146.828469016
 01/04  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,126.898764509,126.898764509
 01/04  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,101.913401052,101.913401052
 01/04  10:00:00,70.7929676306,12.3575491604,0.0,0.0,49.3310213673,9.10439710289,81.2332253639,81.2332253639
 01/04  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,75.2802800022,75.2802800022
 01/04  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,72.805312091,72.805312091
 01/04  13:00:00,64.1399876032,12.1973934075,0.0,0.0,43.8497967709,8.09279742479,71.1094651997,71.1094651997
 01/04  14:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,67.2276434259,67.2276434259
 01/04  15:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,66.9642944226,66.9642944226
 01/04  16:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,65.8788954909,65.8788954909
 01/04  17:00:00,75.1315149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,67.805916368,67.805916368
 01/04  18:00:00,32.6170779493,3.2040054478,0.0,0.0,16.4436737891,4.04639871239,60.3408105124,60.3408105124
 01/04  19:00:00,18.8565612674,3.44073699295,0.0,0.0,5.48122459637,1.0115996781,67.2218459172,67.2218459172
 01/04  20:00:00,20.2450288556,4.82920458114,0.0,0.0,5.48122459637,1.0115996781,97.7209473357,97.7209473357
 01/04  21:00:00,19.3206312979,3.90480702347,0.0,0.0,5.48122459637,1.0115996781,86.2128492145,86.2128492145
 01/04  22:00:00,20.5526354783,5.13681120382,0.0,0.0,5.48122459637,1.0115996781,114.373247884,114.373247884
 01/04  23:00:00,19.595942086,4.18011781158,0.0,0.0,5.48122459637,1.0115996781,100.275249963,100.275249963
 01/04  24:00:00,20.7924263542,5.37660207978,0.0,0.0,5.48122459637,1.0115996781,125.796757059,125.796757059
 01/05  01:00:00,19.7369322217,4.32110794721,0.0,0.0,5.48122459637,1.0115996781,107.650010714,107.650010714
 01/05  02:00:00,20.9341993669,5.51837509243,0.0,0.0,5.48122459637,1.0115996781,132.064774416,132.064774416
 01/05  03:00:00,19.8895745668,4.47375029229,0.0,0.0,5.48122459637,1.0115996781,114.642107265,114.642107265
 01/05  04:00:00,21.1215630148,5.70573874036,0.0,0.0,5.48122459637,1.0115996781,138.929075924,138.929075924
 01/05  05:00:00,20.0030071054,4.58718283094,0.0,0.0,5.48122459637,1.0115996781,119.372020269,119.372020269
 01/05  06:00:00,21.1765457509,5.76072147646,0.0,0.0,5.48122459637,1.0115996781,140.448567288,140.448567288
 01/05  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,161.461148045,161.461148045
 01/05  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,137.23311397,137.23311397
 01/05  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,112.093149258,112.093149258
 01/05  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,89.9762780931,89.9762780931
 01/05  11:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,78.7427895344,78.7427895344
 01/05  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,75.5858199561,75.5858199561
 01/05  13:00:00,64.1151855731,12.1725913774,0.0,0.0,43.8497967709,8.09279742479,78.6635954081,78.6635954081
 01/05  14:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,81.7544697911,81.7544697911
 01/05  15:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.7916990369,77.7916990369
 01/05  16:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,75.6793005699,75.6793005699
 01/05  17:00:00,75.0819108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,75.5724298099,75.5724298099
 01/05  18:00:00,33.0487796314,3.63570712992,0.0,0.0,16.4436737891,4.04639871239,67.9483111393,67.9483111393
 01/05  19:00:00,19.0808097852,3.66498551069,0.0,0.0,5.48122459637,1.0115996781,77.0722624038,77.0722624038
 01/05  20:00:00,20.224361655,4.8085373805,0.0,0.0,5.48122459637,1.0115996781,101.290675451,101.290675451
 01/05  21:00:00,19.2896930323,3.87386875786,0.0,0.0,5.48122459637,1.0115996781,85.7086975544,85.7086975544
 01/05  22:00:00,20.374467447,4.95864317251,0.0,0.0,5.48122459637,1.0115996781,107.056153154,107.056153154
 01/05  23:00:00,19.3875364633,3.97171218884,0.0,0.0,5.48122459637,1.0115996781,89.5400431693,89.5400431693
 01/05  24:00:00,20.4545547319,5.03873045744,0.0,0.0,5.48122459637,1.0115996781,109.940813889,109.940813889
 01/06  01:00:00,19.4436204413,4.02779616682,0.0,0.0,5.48122459637,1.0115996781,91.7787342914,91.7787342914
 01/06  02:00:00,20.5111178104,5.09529353593,0.0,0.0,5.48122459637,1.0115996781,112.001391108,112.001391108
 01/06  03:00:00,19.4853369885,4.06951271403,0.0,0.0,5.48122459637,1.0115996781,93.4570453655,93.4570453655
 01/06  04:00:00,20.5532036248,5.13737935031,0.0,0.0,5.48122459637,1.0115996781,113.683967284,113.683967284
 01/06  05:00:00,19.5128184115,4.09699413703,0.0,0.0,5.48122459637,1.0115996781,94.8084914745,94.8084914745
 01/06  06:00:00,20.569980867,5.15415659255,0.0,0.0,5.48122459637,1.0115996781,114.69100751,114.69100751
 01/06  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,134.873365462,134.873365462
 01/06  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,118.524678904,118.524678904
 01/06  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,94.2830745324,94.2830745324
 01/06  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,71.2693171299,71.2693171299
 01/06  11:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,60.5971528989,60.5971528989
 01/06  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.5010206393,58.5010206393
 01/06  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,56.5147905453,56.5147905453
 01/06  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.7616669757,48.7616669757
 01/06  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.3151924182,48.3151924182
 01/06  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.3700192451,52.3700192451
 01/06  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.9342994803,62.9342994803
 01/06  18:00:00,32.6927034405,3.27963093897,0.0,0.0,16.4436737891,4.04639871239,61.8638702486,61.8638702486
 01/06  19:00:00,18.8507934736,3.43496919909,0.0,0.0,5.48122459637,1.0115996781,66.024500693,66.024500693
 01/06  20:00:00,20.274227029,4.85840275449,0.0,0.0,5.48122459637,1.0115996781,98.8458183416,98.8458183416
 01/06  21:00:00,19.2818590594,3.8660347849,0.0,0.0,5.48122459637,1.0115996781,83.7240497988,83.7240497988
 01/06  22:00:00,20.522008839,5.1061845645,0.0,0.0,5.48122459637,1.0115996781,110.214464535,110.214464535
 01/06  23:00:00,19.4100363942,3.99421211977,0.0,0.0,5.48122459637,1.0115996781,90.5724080588,90.5724080588
 01/06  24:00:00,20.6955257514,5.27970147698,0.0,0.0,5.48122459637,1.0115996781,118.775300969,118.775300969
 01/07  01:00:00,19.5848850912,4.1690608167,0.0,0.0,5.48122459637,1.0115996781,100.129487242,100.129487242
 01/07  02:00:00,20.878944431,5.46312015653,0.0,0.0,5.48122459637,1.0115996781,126.933497589,126.933497589
 01/07  03:00:00,19.6780440286,4.26221975418,0.0,0.0,5.48122459637,1.0115996781,104.804322458,104.804322458
 01/07  04:00:00,20.970854072,5.55502979753,0.0,0.0,5.48122459637,1.0115996781,130.647199301,130.647199301
 01/07  05:00:00,19.7254340979,4.30960982346,0.0,0.0,5.48122459637,1.0115996781,107.04523038,107.04523038
 01/07  06:00:00,21.0281242309,5.61229995641,0.0,0.0,5.48122459637,1.0115996781,132.982613863,132.982613863
 01/07  07:00:00,19.8079435888,4.39211931432,0.0,0.0,5.48122459637,1.0115996781,111.314952276,111.314952276
 01/07  08:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,169.021607296,169.021607296
 01/07  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,141.064637553,141.064637553
 01/07  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,113.173179695,113.173179695
 01/07  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,94.2533178828,94.2533178828
 01/07  12:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,86.5730125379,86.5730125379
 01/07  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,89.768233228,89.768233228
 01/07  14:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,89.5638370651,89.5638370651
 01/07  15:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,89.9375301537,89.9375301537
 01/07  16:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,85.8376317441,85.8376317441
 01/07  17:00:00,14.6317582462,3.6774339717,0.0,0.0,5.48122459637,1.0115996781,68.9512789562,68.9512789562
 01/07  18:00:00,18.9013162021,3.48549192764,0.0,0.0,5.48122459637,1.0115996781,69.9373574104,69.9373574104
 01/07  19:00:00,20.0440706582,4.62824638369,0.0,0.0,5.48122459637,1.0115996781,94.6169128758,94.6169128758
 01/07  20:00:00,19.1761267381,3.76030246359,0.0,0.0,5.48122459637,1.0115996781,80.8008037886,80.8008037886
 01/07  21:00:00,20.2290425611,4.81321828663,0.0,0.0,5.48122459637,1.0115996781,101.540589999,101.540589999
 01/07  22:00:00,19.2711804886,3.85535621413,0.0,0.0,5.48122459637,1.0115996781,84.6054271801,84.6054271801
 01/07  23:00:00,20.3101723592,4.89434808471,0.0,0.0,5.48122459637,1.0115996781,104.437394683,104.437394683
 01/07  24:00:00,19.3223394204,3.90651514593,0.0,0.0,5.48122459637,1.0115996781,86.6476059666,86.6476059666
 01/08  01:00:00,20.3613934147,4.94556914026,0.0,0.0,5.48122459637,1.0115996781,106.167501954,106.167501954
 01/08  02:00:00,19.3277971431,3.91197286868,0.0,0.0,5.48122459637,1.0115996781,85.5925858447,85.5925858447
 01/08  03:00:00,20.323985911,4.90816163655,0.0,0.0,5.48122459637,1.0115996781,104.125354533,104.125354533
 01/08  04:00:00,19.3180911991,3.90226692467,0.0,0.0,5.48122459637,1.0115996781,85.0860075412,85.0860075412
 01/08  05:00:00,20.2831697493,4.86734547479,0.0,0.0,5.48122459637,1.0115996781,101.789831272,101.789831272
 01/08  06:00:00,19.2744306431,3.85860636864,0.0,0.0,5.48122459637,1.0115996781,82.7329861732,82.7329861732
 01/08  07:00:00,20.2599258427,4.84410156822,0.0,0.0,5.48122459637,1.0115996781,100.647629023,100.647629023
 01/08  08:00:00,14.8026015525,3.84827727805,0.0,0.0,5.48122459637,1.0115996781,82.1904612825,82.1904612825
 01/08  09:00:00,11.2819061551,4.78908188062,0.0,0.0,5.48122459637,1.0115996781,99.1402522486,99.1402522486
 01/08  10:00:00,10.0564495578,3.56362528329,0.0,0.0,5.48122459637,1.0115996781,72.9446158982,72.9446158982
 01/08  11:00:00,10.3972404999,3.90441622547,0.0,0.0,5.48122459637,1.0115996781,71.5949406132,71.5949406132
 01/08  12:00:00,8.82802425095,2.33519997648,0.0,0.0,5.48122459637,1.0115996781,45.1304932375,45.1304932375
 01/08  13:00:00,9.15202087301,2.65919659854,0.0,0.0,5.48122459637,1.0115996781,50.8418746308,50.8418746308
 01/08  14:00:00,8.45303324634,1.96020897187,0.0,0.0,5.48122459637,1.0115996781,37.8812013466,37.8812013466
 01/08  15:00:00,9.03739363975,2.54456936529,0.0,0.0,5.48122459637,1.0115996781,48.5052487095,48.5052487095
 01/08  16:00:00,8.5188762893,2.02605201484,0.0,0.0,5.48122459637,1.0115996781,39.0245484868,39.0245484868
 01/08  17:00:00,13.9662093285,3.01188505408,0.0,0.0,5.48122459637,1.0115996781,57.5898706755,57.5898706755
 01/08  18:00:00,18.1056473249,2.68982305048,0.0,0.0,5.48122459637,1.0115996781,52.3356966616,52.3356966616
 01/08  19:00:00,19.2306313864,3.81480711198,0.0,0.0,5.48122459637,1.0115996781,73.3532010306,73.3532010306
 01/08  20:00:00,18.6017357831,3.18591150864,0.0,0.0,5.48122459637,1.0115996781,62.1410949013,62.1410949013
 01/08  21:00:00,19.9742397553,4.55841548086,0.0,0.0,5.48122459637,1.0115996781,86.5397647066,86.5397647066
 01/08  22:00:00,19.3430336383,3.9272093638,0.0,0.0,5.48122459637,1.0115996781,80.0230621514,80.0230621514
 01/08  23:00:00,20.4833251969,5.06750092242,0.0,0.0,5.48122459637,1.0115996781,104.70765562,104.70765562
 01/08  24:00:00,19.4686632071,4.05283893263,0.0,0.0,5.48122459637,1.0115996781,87.7318409952,87.7318409952
 01/09  01:00:00,20.525555474,5.10973119951,0.0,0.0,5.48122459637,1.0115996781,108.553983477,108.553983477
 01/09  02:00:00,19.4962084569,4.08038418241,0.0,0.0,5.48122459637,1.0115996781,90.4132346671,90.4132346671
 01/09  03:00:00,20.6045939505,5.18876967602,0.0,0.0,5.48122459637,1.0115996781,113.41648702,113.41648702
 01/09  04:00:00,19.6228835888,4.20705931431,0.0,0.0,5.48122459637,1.0115996781,97.6958314999,97.6958314999
 01/09  05:00:00,20.7916347727,5.37581049821,0.0,0.0,5.48122459637,1.0115996781,122.244566945,122.244566945
 01/09  06:00:00,19.7778757161,4.36205144161,0.0,0.0,5.48122459637,1.0115996781,106.034308941,106.034308941
 01/09  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,164.308873616,164.308873616
 01/09  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,138.421010685,138.421010685
 01/09  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,118.239152127,118.239152127
 01/09  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,96.2786057391,96.2786057391
 01/09  11:00:00,70.8546202249,12.4192017548,0.0,0.0,49.3310213673,9.10439710289,80.3943097563,80.3943097563
 01/09  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,73.7529676208,73.7529676208
 01/09  13:00:00,64.1151855731,12.1725913774,0.0,0.0,43.8497967709,8.09279742479,71.7908121587,71.7908121587
 01/09  14:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,66.9682896311,66.9682896311
 01/09  15:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,67.4835904284,67.4835904284
 01/09  16:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,71.4035756501,71.4035756501
 01/09  17:00:00,75.0819108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,80.4569989376,80.4569989376
 01/09  18:00:00,33.6533822807,4.24030977924,0.0,0.0,16.4436737891,4.04639871239,85.7192166105,85.7192166105
 01/09  19:00:00,19.6050068569,4.18918258243,0.0,0.0,5.48122459637,1.0115996781,101.161306346,101.161306346
 01/09  20:00:00,20.8994046448,5.48358037034,0.0,0.0,5.48122459637,1.0115996781,128.511295844,128.511295844
 01/09  21:00:00,19.7690016301,4.35317735559,0.0,0.0,5.48122459637,1.0115996781,107.793096247,107.793096247
 01/09  22:00:00,20.9008213068,5.48499703236,0.0,0.0,5.48122459637,1.0115996781,127.980543713,127.980543713
 01/09  23:00:00,19.7787015706,4.36287729609,0.0,0.0,5.48122459637,1.0115996781,107.949924767,107.949924767
 01/09  24:00:00,21.1244974419,5.70867316741,0.0,0.0,5.48122459637,1.0115996781,138.295151547,138.295151547
 01/10  01:00:00,20.2699436826,4.85411940812,0.0,0.0,5.48122459637,1.0115996781,130.013001452,130.013001452
 01/10  02:00:00,21.9380609463,6.52223667186,0.0,0.0,5.48122459637,1.0115996781,167.425943736,167.425943736
 01/10  03:00:00,20.6576227512,5.24179847672,0.0,0.0,5.48122459637,1.0115996781,150.046180532,150.046180532
 01/10  04:00:00,22.1822186712,6.76639439677,0.0,0.0,5.48122459637,1.0115996781,185.28125276,185.28125276
 01/10  05:00:00,20.9450663486,5.52924207414,0.0,0.0,5.48122459637,1.0115996781,168.031191391,168.031191391
 01/10  06:00:00,22.4855838335,7.06975955903,0.0,0.0,5.48122459637,1.0115996781,201.905098332,201.905098332
 01/10  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,247.373418509,247.373418509
 01/10  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,230.049377553,230.049377553
 01/10  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,192.114721194,192.114721194
 01/10  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,158.95472872,158.95472872
 01/10  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,134.598230307,134.598230307
 01/10  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,114.946242544,114.946242544
 01/10  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,98.0895972242,98.0895972242
 01/10  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,81.1204967447,81.1204967447
 01/10  15:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.530750732,77.530750732
 01/10  16:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,80.3272221001,80.3272221001
 01/10  17:00:00,75.2544676306,12.3575491604,0.0,0.0,49.3310213673,9.10439710289,86.8109815974,86.8109815974
 01/10  18:00:00,33.8187922797,4.4057197782,0.0,0.0,16.4436737891,4.04639871239,96.7339541112,96.7339541112
 01/10  19:00:00,19.67507441,4.25925013556,0.0,0.0,5.48122459637,1.0115996781,108.586392705,108.586392705
 01/10  20:00:00,21.0257947962,5.60997052172,0.0,0.0,5.48122459637,1.0115996781,137.591649224,137.591649224
 01/10  21:00:00,19.9166628691,4.50083859463,0.0,0.0,5.48122459637,1.0115996781,118.201061052,118.201061052
 01/10  22:00:00,21.1225611746,5.70673690018,0.0,0.0,5.48122459637,1.0115996781,140.149340788,140.149340788
 01/10  23:00:00,20.026649217,4.6108249425,0.0,0.0,5.48122459637,1.0115996781,122.842507529,122.842507529
 01/10  24:00:00,21.4493545422,6.03353026778,0.0,0.0,5.48122459637,1.0115996781,154.032556601,154.032556601
 01/11  01:00:00,20.3130493995,4.89722512508,0.0,0.0,5.48122459637,1.0115996781,135.944877677,135.944877677
 01/11  02:00:00,21.7025262485,6.28670197406,0.0,0.0,5.48122459637,1.0115996781,165.982471757,165.982471757
 01/11  03:00:00,20.5089843102,5.09316003571,0.0,0.0,5.48122459637,1.0115996781,146.702588446,146.702588446
 01/11  04:00:00,21.6964336965,6.28060942205,0.0,0.0,5.48122459637,1.0115996781,165.10819527,165.10819527
 01/11  05:00:00,20.2011896586,4.78536538414,0.0,0.0,5.48122459637,1.0115996781,130.602938927,130.602938927
 01/11  06:00:00,21.2476173729,5.83179309842,0.0,0.0,5.48122459637,1.0115996781,146.210607311,146.210607311
 01/11  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,162.321679727,162.321679727
 01/11  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,133.034591827,133.034591827
 01/11  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,102.003269009,102.003269009
 01/11  10:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,71.024219747,71.024219747
 01/11  11:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,61.2778836774,61.2778836774
 01/11  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.9108711486,59.9108711486
 01/11  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,60.8721662104,60.8721662104
 01/11  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.4626363752,58.4626363752
 01/11  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.331047574,56.331047574
 01/11  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.292802918,52.292802918
 01/11  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.3441438471,54.3441438471
 01/11  18:00:00,32.1378346277,2.72476212625,0.0,0.0,16.4436737891,4.04639871239,51.2735314827,51.2735314827
 01/11  19:00:00,18.0457989947,2.62997472022,0.0,0.0,5.48122459637,1.0115996781,50.2392031094,50.2392031094
 01/11  20:00:00,19.1416324239,3.72580814941,0.0,0.0,5.48122459637,1.0115996781,71.4497250632,71.4497250632
 01/11  21:00:00,18.2992466198,2.88342234531,0.0,0.0,5.48122459637,1.0115996781,55.4535844921,55.4535844921
 01/11  22:00:00,19.3278873493,3.91206307482,0.0,0.0,5.48122459637,1.0115996781,75.3246783119,75.3246783119
 01/11  23:00:00,18.3895262683,2.97370199387,0.0,0.0,5.48122459637,1.0115996781,57.344717546,57.344717546
 01/11  24:00:00,19.6299064716,4.21408219712,0.0,0.0,5.48122459637,1.0115996781,79.7881590651,79.7881590651
 01/12  01:00:00,18.980429707,3.5646054325,0.0,0.0,5.48122459637,1.0115996781,66.7636538439,66.7636538439
 01/12  02:00:00,20.3172038261,4.90137955166,0.0,0.0,5.48122459637,1.0115996781,101.373909336,101.373909336
 01/12  03:00:00,19.5236344267,4.10781015225,0.0,0.0,5.48122459637,1.0115996781,95.6210985784,95.6210985784
 01/12  04:00:00,21.0498246338,5.63400035938,0.0,0.0,5.48122459637,1.0115996781,133.278140232,133.278140232
 01/12  05:00:00,19.9598601876,4.5440359131,0.0,0.0,5.48122459637,1.0115996781,117.877486627,117.877486627
 01/12  06:00:00,21.4265486223,6.01072434782,0.0,0.0,5.48122459637,1.0115996781,149.913870015,149.913870015
 01/12  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,186.354626341,186.354626341
 01/12  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,172.931389903,172.931389903
 01/12  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,149.284603072,149.284603072
 01/12  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,113.874493332,113.874493332
 01/12  11:00:00,70.8546202249,12.4192017548,0.0,0.0,49.3310213673,9.10439710289,81.0419617739,81.0419617739
 01/12  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,65.5514753975,65.5514753975
 01/12  13:00:00,64.1399876032,12.1973934075,0.0,0.0,43.8497967709,8.09279742479,59.6774863113,59.6774863113
 01/12  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.2927708718,52.2927708718
 01/12  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.1479428124,49.1479428124
 01/12  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,51.7894281848,51.7894281848
 01/12  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.0548112724,62.0548112724
 01/12  18:00:00,32.699653207,3.28658070553,0.0,0.0,16.4436737891,4.04639871239,61.8324730467,61.8324730467
 01/12  19:00:00,18.9655311134,3.54970683889,0.0,0.0,5.48122459637,1.0115996781,71.5476307916,71.5476307916
 01/12  20:00:00,20.7010896107,5.28526533626,0.0,0.0,5.48122459637,1.0115996781,119.365406959,119.365406959
 01/12  21:00:00,19.819591892,4.40376761757,0.0,0.0,5.48122459637,1.0115996781,112.583760236,112.583760236
 01/12  22:00:00,21.2853481209,5.86952384639,0.0,0.0,5.48122459637,1.0115996781,145.265192966,145.265192966
 01/12  23:00:00,20.1569261738,4.7411018993,0.0,0.0,5.48122459637,1.0115996781,132.612140303,132.612140303
 01/12  24:00:00,21.8085431545,6.39271888008,0.0,0.0,5.48122459637,1.0115996781,169.789272852,169.789272852
 01/13  01:00:00,20.4234966229,5.00767234847,0.0,0.0,5.48122459637,1.0115996781,145.53260036,145.53260036
 01/13  02:00:00,22.0313985541,6.61557427967,0.0,0.0,5.48122459637,1.0115996781,180.73472518,180.73472518
 01/13  03:00:00,20.6326218599,5.21679758542,0.0,0.0,5.48122459637,1.0115996781,157.104188646,157.104188646
 01/13  04:00:00,22.2985842581,6.88275998368,0.0,0.0,5.48122459637,1.0115996781,192.801380342,192.801380342
 01/13  05:00:00,20.7978153381,5.38199106367,0.0,0.0,5.48122459637,1.0115996781,165.004465093,165.004465093
 01/13  06:00:00,22.4357051235,7.01988084904,0.0,0.0,5.48122459637,1.0115996781,198.466849142,198.466849142
 01/13  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,223.463014203,223.463014203
 01/13  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,199.403013398,199.403013398
 01/13  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,171.98459079,171.98459079
 01/13  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,136.247627143,136.247627143
 01/13  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,99.8682089002,99.8682089002
 01/13  12:00:00,70.7313150363,12.2958965661,0.0,0.0,49.3310213673,9.10439710289,70.5626430494,70.5626430494
 01/13  13:00:00,64.1399876032,12.1973934075,0.0,0.0,43.8497967709,8.09279742479,58.9022537157,58.9022537157
 01/13  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.1565335843,48.1565335843
 01/13  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,42.971750019,42.971750019
 01/13  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,46.5945014772,46.5945014772
 01/13  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.8575143817,54.8575143817
 01/13  18:00:00,32.4610957738,3.04802327234,0.0,0.0,16.4436737891,4.04639871239,57.3412515071,57.3412515071
 01/13  19:00:00,18.6711971324,3.25537285792,0.0,0.0,5.48122459637,1.0115996781,62.1010150357,62.1010150357
 01/13  20:00:00,20.1851209339,4.76929665944,0.0,0.0,5.48122459637,1.0115996781,94.2859037837,94.2859037837
 01/13  21:00:00,19.1337790154,3.71795474092,0.0,0.0,5.48122459637,1.0115996781,76.0608638345,76.0608638345
 01/13  22:00:00,20.2766993828,4.8608751083,0.0,0.0,5.48122459637,1.0115996781,99.2877104479,99.2877104479
 01/13  23:00:00,19.1506422782,3.73481800375,0.0,0.0,5.48122459637,1.0115996781,76.9361127652,76.9361127652
 01/13  24:00:00,20.21419328,4.79836900554,0.0,0.0,5.48122459637,1.0115996781,97.039547967,97.039547967
 01/14  01:00:00,19.1175009423,3.70167666786,0.0,0.0,5.48122459637,1.0115996781,76.3340598308,76.3340598308
 01/14  02:00:00,20.178627866,4.76280359149,0.0,0.0,5.48122459637,1.0115996781,95.8422656516,95.8422656516
 01/14  03:00:00,19.014348932,3.59852465749,0.0,0.0,5.48122459637,1.0115996781,70.8871628666,70.8871628666
 01/14  04:00:00,19.9929445518,4.5771202773,0.0,0.0,5.48122459637,1.0115996781,88.2040171519,88.2040171519
 01/14  05:00:00,18.9526600731,3.53683579859,0.0,0.0,5.48122459637,1.0115996781,68.9437673698,68.9437673698
 01/14  06:00:00,20.0525679444,4.63674366998,0.0,0.0,5.48122459637,1.0115996781,91.243187953,91.243187953
 01/14  07:00:00,19.0101682155,3.59434394105,0.0,0.0,5.48122459637,1.0115996781,71.5150157505,71.5150157505
 01/14  08:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,116.663392937,116.663392937
 01/14  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,95.4441390076,95.4441390076
 01/14  10:00:00,29.4972343098,12.2958965661,0.0,0.0,13.1549390313,4.04639871239,74.9641613349,74.9641613349
 01/14  11:00:00,29.3739291211,12.1725913774,0.0,0.0,13.1549390313,4.04639871239,67.5677407149,67.5677407149
 01/14  12:00:00,29.4235331813,12.2221954377,0.0,0.0,13.1549390313,4.04639871239,60.1085122043,60.1085122043
 01/14  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,58.4836264129,58.4836264129
 01/14  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,58.9755426895,58.9755426895
 01/14  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,57.3808166876,57.3808166876
 01/14  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,56.4570201765,56.4570201765
 01/14  17:00:00,11.9451605834,2.47800297562,0.0,0.0,5.48122459637,1.0115996781,46.6876245488,46.6876245488
 01/14  18:00:00,17.861566407,2.44574213258,0.0,0.0,5.48122459637,1.0115996781,46.7331614899,46.7331614899
 01/14  19:00:00,19.000862408,3.58503813355,0.0,0.0,5.48122459637,1.0115996781,68.7426588683,68.7426588683
 01/14  20:00:00,18.1578298661,2.74200559164,0.0,0.0,5.48122459637,1.0115996781,52.7197023418,52.7197023418
 01/14  21:00:00,19.1155881272,3.69976385273,0.0,0.0,5.48122459637,1.0115996781,71.1992515425,71.1992515425
 01/14  22:00:00,18.2233571582,2.80753288371,0.0,0.0,5.48122459637,1.0115996781,54.1204801728,54.1204801728
 01/14  23:00:00,19.2025375722,3.7867132977,0.0,0.0,5.48122459637,1.0115996781,73.0194092591,73.0194092591
 01/14  24:00:00,18.2771524674,2.8613281929,0.0,0.0,5.48122459637,1.0115996781,55.2426726098,55.2426726098
 01/15  01:00:00,19.2926895449,3.87686527042,0.0,0.0,5.48122459637,1.0115996781,74.8806242356,74.8806242356
 01/15  02:00:00,18.392642573,2.97681829855,0.0,0.0,5.48122459637,1.0115996781,57.5558797969,57.5558797969
 01/15  03:00:00,19.423998942,4.00817466756,0.0,0.0,5.48122459637,1.0115996781,77.511311833,77.511311833
 01/15  04:00:00,18.4453763895,3.02955211501,0.0,0.0,5.48122459637,1.0115996781,58.6172463049,58.6172463049
 01/15  05:00:00,19.461007037,4.0451827625,0.0,0.0,5.48122459637,1.0115996781,78.2967832485,78.2967832485
 01/15  06:00:00,18.7253884733,3.30956419888,0.0,0.0,5.48122459637,1.0115996781,60.7458636472,60.7458636472
 01/15  07:00:00,19.9356435526,4.51981927818,0.0,0.0,5.48122459637,1.0115996781,81.7449767279,81.7449767279
 01/15  08:00:00,14.4121491545,3.45782488003,0.0,0.0,5.48122459637,1.0115996781,60.6153727214,60.6153727214
 01/15  09:00:00,10.944128968,4.45130469358,0.0,0.0,5.48122459637,1.0115996781,79.8213345242,79.8213345242
 01/15  10:00:00,9.85391296764,3.36108869317,0.0,0.0,5.48122459637,1.0115996781,58.606811857,58.606811857
 01/15  11:00:00,10.4527274853,3.95990321087,0.0,0.0,5.48122459637,1.0115996781,76.5213497109,76.5213497109
 01/15  12:00:00,9.41029613519,2.91747186072,0.0,0.0,5.48122459637,1.0115996781,56.5647538223,56.5647538223
 01/15  13:00:00,10.3694087745,3.87658450007,0.0,0.0,5.48122459637,1.0115996781,75.2011215251,75.2011215251
 01/15  14:00:00,9.4887871913,2.99596291684,0.0,0.0,5.48122459637,1.0115996781,58.1083432072,58.1083432072
 01/15  15:00:00,10.3295231708,3.83669889629,0.0,0.0,5.48122459637,1.0115996781,74.4404204322,74.4404204322
 01/15  16:00:00,9.36379085475,2.87096658028,0.0,0.0,5.48122459637,1.0115996781,55.7297120903,55.7297120903
 01/15  17:00:00,13.3942633975,3.92710578971,0.0,0.0,5.48122459637,1.0115996781,76.2137868625,76.2137868625
 01/15  18:00:00,18.3891028598,2.97327858533,0.0,0.0,5.48122459637,1.0115996781,57.7097415123,57.7097415123
 01/15  19:00:00,19.4167246658,4.00090039138,0.0,0.0,5.48122459637,1.0115996781,77.6775121497,77.6775121497
 01/15  20:00:00,18.5191755972,3.10335132269,0.0,0.0,5.48122459637,1.0115996781,60.2138569012,60.2138569012
 01/15  21:00:00,19.5808449,4.16502062556,0.0,0.0,5.48122459637,1.0115996781,79.1961840633,79.1961840633
 01/15  22:00:00,18.4844067941,3.06858251968,0.0,0.0,5.48122459637,1.0115996781,58.8517540803,58.8517540803
 01/15  23:00:00,19.3788719829,3.96304770844,0.0,0.0,5.48122459637,1.0115996781,76.9330152796,76.9330152796
 01/15  24:00:00,18.3994973577,2.98367308322,0.0,0.0,5.48122459637,1.0115996781,57.9323322889,57.9323322889
 01/16  01:00:00,19.9519075821,4.53608330765,0.0,0.0,5.48122459637,1.0115996781,83.1366010746,83.1366010746
 01/16  02:00:00,19.0653151609,3.64949088643,0.0,0.0,5.48122459637,1.0115996781,67.4030817205,67.4030817205
 01/16  03:00:00,20.0277580035,4.61193372908,0.0,0.0,5.48122459637,1.0115996781,85.7127390908,85.7127390908
 01/16  04:00:00,18.9391237179,3.52329944344,0.0,0.0,5.48122459637,1.0115996781,64.8610357302,64.8610357302
 01/16  05:00:00,20.0013236764,4.5854994019,0.0,0.0,5.48122459637,1.0115996781,86.8690017692,86.8690017692
 01/16  06:00:00,18.9679855708,3.55216129634,0.0,0.0,5.48122459637,1.0115996781,67.1075270368,67.1075270368
 01/16  07:00:00,20.0570036808,4.64117940635,0.0,0.0,5.48122459637,1.0115996781,87.8478464234,87.8478464234
 01/16  08:00:00,14.6082738657,3.65394959119,0.0,0.0,5.48122459637,1.0115996781,68.0368152119,68.0368152119
 01/16  09:00:00,11.0609372472,4.56811297275,0.0,0.0,5.48122459637,1.0115996781,85.0542976224,85.0542976224
 01/16  10:00:00,9.83737693652,3.34455266206,0.0,0.0,5.48122459637,1.0115996781,59.503669082,59.503669082
 01/16  11:00:00,10.3263836532,3.83355937872,0.0,0.0,5.48122459637,1.0115996781,73.4193590523,73.4193590523
 01/16  12:00:00,9.30910983763,2.81628556316,0.0,0.0,5.48122459637,1.0115996781,54.684124774,54.684124774
 01/16  13:00:00,10.1864409977,3.69361672321,0.0,0.0,5.48122459637,1.0115996781,71.6879483869,71.6879483869
 01/16  14:00:00,9.39827882138,2.90545454691,0.0,0.0,5.48122459637,1.0115996781,56.3777540313,56.3777540313
 01/16  15:00:00,10.2214270571,3.72860278264,0.0,0.0,5.48122459637,1.0115996781,72.3220632644,72.3220632644
 01/16  16:00:00,9.22149257942,2.72866830496,0.0,0.0,5.48122459637,1.0115996781,52.8336103892,52.8336103892
 01/16  17:00:00,13.186582251,3.71942464325,0.0,0.0,5.48122459637,1.0115996781,72.0697931661,72.0697931661
 01/16  18:00:00,18.3434021767,2.92757790225,0.0,0.0,5.48122459637,1.0115996781,56.8035656662,56.8035656662
 01/16  19:00:00,19.4668999149,4.05107564048,0.0,0.0,5.48122459637,1.0115996781,78.6093152804,78.6093152804
 01/16  20:00:00,18.8345603088,3.4187360343,0.0,0.0,5.48122459637,1.0115996781,62.0651781302,62.0651781302
 01/16  21:00:00,20.0003222339,4.58449795942,0.0,0.0,5.48122459637,1.0115996781,85.1733394917,85.1733394917
 01/16  22:00:00,18.9918924302,3.57606815569,0.0,0.0,5.48122459637,1.0115996781,67.6493638297,67.6493638297
 01/16  23:00:00,20.1500128296,4.73418855513,0.0,0.0,5.48122459637,1.0115996781,92.602828607,92.602828607
 01/16  24:00:00,19.1195874911,3.70376321666,0.0,0.0,5.48122459637,1.0115996781,74.2019722877,74.2019722877
 01/17  01:00:00,20.2630106277,4.84718635325,0.0,0.0,5.48122459637,1.0115996781,97.4145237602,97.4145237602
 01/17  02:00:00,19.1887751627,3.77295088827,0.0,0.0,5.48122459637,1.0115996781,78.0833779397,78.0833779397
 01/17  03:00:00,20.2844780421,4.86865376761,0.0,0.0,5.48122459637,1.0115996781,98.1516216735,98.1516216735
 01/17  04:00:00,19.1326766179,3.71685234344,0.0,0.0,5.48122459637,1.0115996781,75.598971725,75.598971725
 01/17  05:00:00,20.354266276,4.93844200149,0.0,0.0,5.48122459637,1.0115996781,102.264478649,102.264478649
 01/17  06:00:00,19.2584126249,3.84258835045,0.0,0.0,5.48122459637,1.0115996781,81.0523096175,81.0523096175
 01/17  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,133.187696208,133.187696208
 01/17  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,106.572434854,106.572434854
 01/17  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,88.1017678927,88.1017678927
 01/17  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,76.561309919,76.561309919
 01/17  11:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,69.7147310069,69.7147310069
 01/17  12:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,63.4909728463,63.4909728463
 01/17  13:00:00,64.1771906484,12.2345964527,0.0,0.0,43.8497967709,8.09279742479,60.0701812698,60.0701812698
 01/17  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.5061789259,57.5061789259
 01/17  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.6701888418,60.6701888418
 01/17  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.7146282943,62.7146282943
 01/17  17:00:00,73.6319472412,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,68.0887549043,68.0887549043
 01/17  18:00:00,32.7839432477,3.37087074623,0.0,0.0,16.4436737891,4.04639871239,63.4633690733,63.4633690733
 01/17  19:00:00,19.1868955592,3.77107128469,0.0,0.0,5.48122459637,1.0115996781,79.4149704884,79.4149704884
 01/17  20:00:00,20.5600025658,5.14417829132,0.0,0.0,5.48122459637,1.0115996781,114.115540428,114.115540428
 01/17  21:00:00,19.6668094651,4.25098519065,0.0,0.0,5.48122459637,1.0115996781,104.004484614,104.004484614
 01/17  22:00:00,20.9509690342,5.53514475973,0.0,0.0,5.48122459637,1.0115996781,132.799931475,132.799931475
 01/17  23:00:00,19.9516711243,4.53584684989,0.0,0.0,5.48122459637,1.0115996781,119.514703852,119.514703852
 01/17  24:00:00,21.2744144305,5.85859015603,0.0,0.0,5.48122459637,1.0115996781,147.392614154,147.392614154
 01/18  01:00:00,20.1317040371,4.71587976261,0.0,0.0,5.48122459637,1.0115996781,127.537561322,127.537561322
 01/18  02:00:00,21.4225778865,6.00675361202,0.0,0.0,5.48122459637,1.0115996781,153.650939412,153.650939412
 01/18  03:00:00,20.2645833952,4.84875912077,0.0,0.0,5.48122459637,1.0115996781,133.858305762,133.858305762
 01/18  04:00:00,21.5427931746,6.12696890014,0.0,0.0,5.48122459637,1.0115996781,157.84306385,157.84306385
 01/18  05:00:00,20.2910176538,4.87519337937,0.0,0.0,5.48122459637,1.0115996781,134.367741674,134.367741674
 01/18  06:00:00,21.5250697439,6.1092454694,0.0,0.0,5.48122459637,1.0115996781,156.711961365,156.711961365
 01/18  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,180.187656244,180.187656244
 01/18  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,160.523364965,160.523364965
 01/18  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,141.997872535,141.997872535
 01/18  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,124.255738235,124.255738235
 01/18  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,113.192987728,113.192987728
 01/18  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,107.320732122,107.320732122
 01/18  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,103.776775157,103.776775157
 01/18  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,90.7920145084,90.7920145084
 01/18  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,84.6381939388,84.6381939388
 01/18  16:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.8597438145,77.8597438145
 01/18  17:00:00,73.5823431809,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.0280099871,77.0280099871
 01/18  18:00:00,33.36411803,3.95104552851,0.0,0.0,16.4436737891,4.04639871239,79.0027671465,79.0027671465
 01/18  19:00:00,19.3950845753,3.97926030081,0.0,0.0,5.48122459637,1.0115996781,93.9549471544,93.9549471544
 01/18  20:00:00,20.7780970853,5.36227281081,0.0,0.0,5.48122459637,1.0115996781,125.931401805,125.931401805
 01/18  21:00:00,19.8026605356,4.38683626117,0.0,0.0,5.48122459637,1.0115996781,111.442635068,111.442635068
 01/18  22:00:00,21.0909553422,5.67513106777,0.0,0.0,5.48122459637,1.0115996781,138.651671387,138.651671387
 01/18  23:00:00,20.0066450542,4.59082077976,0.0,0.0,5.48122459637,1.0115996781,120.879446859,120.879446859
 01/18  24:00:00,21.2433283774,5.82750410297,0.0,0.0,5.48122459637,1.0115996781,144.697512583,144.697512583
 01/19  01:00:00,20.1130591974,4.69723492291,0.0,0.0,5.48122459637,1.0115996781,126.615128652,126.615128652
 01/19  02:00:00,21.3641532536,5.94832897914,0.0,0.0,5.48122459637,1.0115996781,150.218242756,150.218242756
 01/19  03:00:00,20.091540111,4.67571583655,0.0,0.0,5.48122459637,1.0115996781,124.880640281,124.880640281
 01/19  04:00:00,21.15430595,5.73848167549,0.0,0.0,5.48122459637,1.0115996781,140.913984676,140.913984676
 01/19  05:00:00,19.8581521676,4.44232789309,0.0,0.0,5.48122459637,1.0115996781,112.981958784,112.981958784
 01/19  06:00:00,20.8499926381,5.43416836363,0.0,0.0,5.48122459637,1.0115996781,126.431120716,126.431120716
 01/19  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,142.338616906,142.338616906
 01/19  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,120.76123653,120.76123653
