Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,94.3643280457,94.3643280457
 01/19  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,76.147349516,76.147349516
 01/19  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,72.8217339641,72.8217339641
 01/19  12:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,69.9669415059,69.9669415059
 01/19  13:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,68.2688967464,68.2688967464
 01/19  14:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,61.7777050238,61.7777050238
 01/19  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.8781096104,59.8781096104
 01/19  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.0658934457,61.0658934457
 01/19  17:00:00,72.1695826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.2330936885,62.2330936885
 01/19  18:00:00,32.4304608828,3.01738838131,0.0,0.0,16.4436737891,4.04639871239,56.979064476,56.979064476
 01/19  19:00:00,18.4493031689,3.03347889442,0.0,0.0,5.48122459637,1.0115996781,57.4853024187,57.4853024187
 01/19  20:00:00,20.0875350339,4.67171075943,0.0,0.0,5.48122459637,1.0115996781,89.5309679118,89.5309679118
 01/19  21:00:00,19.0701358895,3.65431161501,0.0,0.0,5.48122459637,1.0115996781,73.2503830424,73.2503830424
 01/19  22:00:00,20.2516736732,4.83584939869,0.0,0.0,5.48122459637,1.0115996781,98.8191471813,98.8191471813
 01/19  23:00:00,19.2430558857,3.82723161128,0.0,0.0,5.48122459637,1.0115996781,83.1914526918,83.1914526918
 01/19  24:00:00,20.4925798952,5.07675562078,0.0,0.0,5.48122459637,1.0115996781,109.457380052,109.457380052
 01/20  01:00:00,19.4387870225,4.02296274803,0.0,0.0,5.48122459637,1.0115996781,92.8550772761,92.8550772761
 01/20  02:00:00,20.8424166633,5.42659238881,0.0,0.0,5.48122459637,1.0115996781,125.793442369,125.793442369
 01/20  03:00:00,19.7705564423,4.35473216784,0.0,0.0,5.48122459637,1.0115996781,109.854968734,109.854968734
 01/20  04:00:00,21.2437221182,5.82789784378,0.0,0.0,5.48122459637,1.0115996781,142.8471556,142.8471556
 01/20  05:00:00,20.043069047,4.62724477257,0.0,0.0,5.48122459637,1.0115996781,123.706817394,123.706817394
 01/20  06:00:00,21.5037924454,6.08796817091,0.0,0.0,5.48122459637,1.0115996781,154.278539748,154.278539748
 01/20  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,184.214711903,184.214711903
 01/20  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,170.949149995,170.949149995
 01/20  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,153.115148361,153.115148361
 01/20  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,129.740027944,129.740027944
 01/20  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,110.588535303,110.588535303
 01/20  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,93.4662883739,93.4662883739
 01/20  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,86.0193611499,86.0193611499
 01/20  14:00:00,70.7313150363,12.2958965661,0.0,0.0,49.3310213673,9.10439710289,75.2055917,75.2055917
 01/20  15:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,73.054315203,73.054315203
 01/20  16:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,73.4692623184,73.4692623184
 01/20  17:00:00,72.0951765143,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,81.5427566626,81.5427566626
 01/20  18:00:00,33.8125733399,4.39950083841,0.0,0.0,16.4436737891,4.04639871239,95.5038613814,95.5038613814
 01/20  19:00:00,19.855479732,4.43965545755,0.0,0.0,5.48122459637,1.0115996781,117.67161117,117.67161117
 01/20  20:00:00,21.4516334507,6.03580917625,0.0,0.0,5.48122459637,1.0115996781,157.407547712,157.407547712
 01/20  21:00:00,20.350373118,4.93454884359,0.0,0.0,5.48122459637,1.0115996781,141.606980825,141.606980825
 01/20  22:00:00,21.8551335021,6.4393092276,0.0,0.0,5.48122459637,1.0115996781,175.349802989,175.349802989
 01/20  23:00:00,20.6865673883,5.27074311388,0.0,0.0,5.48122459637,1.0115996781,156.959852724,156.959852724
 01/20  24:00:00,22.1171000932,6.7012758187,0.0,0.0,5.48122459637,1.0115996781,186.249327638,186.249327638
 01/21  01:00:00,20.7941356055,5.37831133099,0.0,0.0,5.48122459637,1.0115996781,163.036056107,163.036056107
 01/21  02:00:00,22.1974544191,6.78163014468,0.0,0.0,5.48122459637,1.0115996781,189.667527725,189.667527725
 01/21  03:00:00,20.8175688183,5.40174454381,0.0,0.0,5.48122459637,1.0115996781,163.141935676,163.141935676
 01/21  04:00:00,22.2154632147,6.79963894028,0.0,0.0,5.48122459637,1.0115996781,190.525036393,190.525036393
 01/21  05:00:00,20.8915587421,5.47573446769,0.0,0.0,5.48122459637,1.0115996781,167.271335791,167.271335791
 01/21  06:00:00,22.299794608,6.88397033351,0.0,0.0,5.48122459637,1.0115996781,193.694764014,193.694764014
 01/21  07:00:00,20.8990504502,5.48322617579,0.0,0.0,5.48122459637,1.0115996781,166.775382297,166.775382297
 01/21  08:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,232.435146087,232.435146087
 01/21  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,207.091443521,207.091443521
 01/21  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,178.173351778,178.173351778
 01/21  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,151.176185917,151.176185917
 01/21  12:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,127.706072596,127.706072596
 01/21  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,115.489465287,115.489465287
 01/21  14:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,101.913336942,101.913336942
 01/21  15:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,99.1434890467,99.1434890467
 01/21  16:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,101.616784713,101.616784713
 01/21  17:00:00,12.1214542679,4.14146332677,0.0,0.0,5.48122459637,1.0115996781,88.7278748344,88.7278748344
 01/21  18:00:00,19.4486405441,4.03281626959,0.0,0.0,5.48122459637,1.0115996781,96.634432771,96.634432771
 01/21  19:00:00,20.8213056734,5.40548139898,0.0,0.0,5.48122459637,1.0115996781,128.510268027,128.510268027
 01/21  20:00:00,19.7697323394,4.35390806492,0.0,0.0,5.48122459637,1.0115996781,110.562400738,110.562400738
 01/21  21:00:00,20.9407568545,5.52493258006,0.0,0.0,5.48122459637,1.0115996781,132.388274539,132.388274539
 01/21  22:00:00,19.8256506955,4.40982642103,0.0,0.0,5.48122459637,1.0115996781,112.601899516,112.601899516
 01/21  23:00:00,21.0335724694,5.61774819494,0.0,0.0,5.48122459637,1.0115996781,136.236545811,136.236545811
 01/21  24:00:00,19.9161570568,4.50033278231,0.0,0.0,5.48122459637,1.0115996781,116.183878473,116.183878473
 01/22  01:00:00,21.1168923939,5.70106811947,0.0,0.0,5.48122459637,1.0115996781,138.995941381,138.995941381
 01/22  02:00:00,19.9658721993,4.55004792483,0.0,0.0,5.48122459637,1.0115996781,117.843285176,117.843285176
 01/22  03:00:00,21.1646047558,5.74878048131,0.0,0.0,5.48122459637,1.0115996781,141.173035931,141.173035931
 01/22  04:00:00,20.0476435813,4.63181930681,0.0,0.0,5.48122459637,1.0115996781,122.590944874,122.590944874
 01/22  05:00:00,21.2764852018,5.86066092738,0.0,0.0,5.48122459637,1.0115996781,146.075255675,146.075255675
 01/22  06:00:00,20.0710970735,4.655272799,0.0,0.0,5.48122459637,1.0115996781,123.578842175,123.578842175
 01/22  07:00:00,21.2622942422,5.84646996777,0.0,0.0,5.48122459637,1.0115996781,146.125966813,146.125966813
 01/22  08:00:00,15.6125014568,4.65817718229,0.0,0.0,5.48122459637,1.0115996781,124.118822993,124.118822993
 01/22  09:00:00,12.1308858752,5.63806160075,0.0,0.0,5.48122459637,1.0115996781,139.433677319,139.433677319
 01/22  10:00:00,10.781368295,4.28854402055,0.0,0.0,5.48122459637,1.0115996781,108.316947224,108.316947224
 01/22  11:00:00,11.781650027,5.28882575251,0.0,0.0,5.48122459637,1.0115996781,123.036037226,123.036037226
 01/22  12:00:00,10.6444842351,4.15165996061,0.0,0.0,5.48122459637,1.0115996781,99.6654210051,99.6654210051
 01/22  13:00:00,11.582953751,5.09012947658,0.0,0.0,5.48122459637,1.0115996781,114.087981962,114.087981962
 01/22  14:00:00,10.4437759906,3.95095171615,0.0,0.0,5.48122459637,1.0115996781,90.1400824487,90.1400824487
 01/22  15:00:00,11.3800820459,4.88725777145,0.0,0.0,5.48122459637,1.0115996781,105.155191085,105.155191085
 01/22  16:00:00,10.2909971756,3.79817290115,0.0,0.0,5.48122459637,1.0115996781,82.5980290484,82.5980290484
 01/22  17:00:00,12.8380866312,4.8580956901,0.0,0.0,5.48122459637,1.0115996781,104.098384618,104.098384618
 01/22  18:00:00,19.5661334423,4.15030916786,0.0,0.0,5.48122459637,1.0115996781,98.2642139044,98.2642139044
 01/22  19:00:00,21.0747247102,5.65890043575,0.0,0.0,5.48122459637,1.0115996781,137.217251432,137.217251432
 01/22  20:00:00,20.19240731,4.77658303553,0.0,0.0,5.48122459637,1.0115996781,128.835976753,128.835976753
 01/22  21:00:00,21.5372740483,6.12144977381,0.0,0.0,5.48122459637,1.0115996781,156.951587706,156.951587706
 01/22  22:00:00,20.4220322666,5.00620799211,0.0,0.0,5.48122459637,1.0115996781,141.759302383,141.759302383
 01/22  23:00:00,21.9175395591,6.50171528464,0.0,0.0,5.48122459637,1.0115996781,175.182986539,175.182986539
 01/22  24:00:00,20.7706992949,5.35487502042,0.0,0.0,5.48122459637,1.0115996781,160.489988154,160.489988154
 01/23  01:00:00,22.288679004,6.87285472958,0.0,0.0,5.48122459637,1.0115996781,192.715519198,192.715519198
 01/23  02:00:00,20.918265415,5.50244114052,0.0,0.0,5.48122459637,1.0115996781,167.977541979,167.977541979
 01/23  03:00:00,22.2762842037,6.86045992924,0.0,0.0,5.48122459637,1.0115996781,192.802211362,192.802211362
 01/23  04:00:00,20.9266426194,5.51081834491,0.0,0.0,5.48122459637,1.0115996781,169.861225794,169.861225794
 01/23  05:00:00,22.4901342786,7.07431000418,0.0,0.0,5.48122459637,1.0115996781,203.624218037,203.624218037
 01/23  06:00:00,21.176893851,5.76106957658,0.0,0.0,5.48122459637,1.0115996781,182.486974363,182.486974363
 01/23  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,244.566224745,244.566224745
 01/23  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,192.749142004,192.749142004
 01/23  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,154.149715681,154.149715681
 01/23  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,114.680085079,114.680085079
 01/23  11:00:00,70.9162728193,12.4808543491,0.0,0.0,49.3310213673,9.10439710289,82.2043789326,82.2043789326
 01/23  12:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,61.9211435265,61.9211435265
 01/23  13:00:00,64.1771906484,12.2345964527,0.0,0.0,43.8497967709,8.09279742479,54.2785355835,54.2785355835
 01/23  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.8979317912,47.8979317912
 01/23  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,42.6242628719,42.6242628719
 01/23  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.1277597177,41.1277597177
 01/23  17:00:00,72.1695826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.1797959282,49.1797959282
 01/23  18:00:00,32.2582356931,2.84516319157,0.0,0.0,16.4436737891,4.04639871239,53.468358708,53.468358708
 01/23  19:00:00,18.3064969146,2.89067264018,0.0,0.0,5.48122459637,1.0115996781,55.1307349419,55.1307349419
 01/23  20:00:00,19.4682459538,4.05242167931,0.0,0.0,5.48122459637,1.0115996781,77.605310948,77.605310948
 01/23  21:00:00,18.7573397737,3.34151549919,0.0,0.0,5.48122459637,1.0115996781,61.1946752611,61.1946752611
 01/23  22:00:00,20.0313222046,4.61549793012,0.0,0.0,5.48122459637,1.0115996781,86.7010250251,86.7010250251
 01/23  23:00:00,19.0688645509,3.65304027643,0.0,0.0,5.48122459637,1.0115996781,71.7247615049,71.7247615049
 01/23  24:00:00,20.2161760101,4.80035173563,0.0,0.0,5.48122459637,1.0115996781,95.7393297864,95.7393297864
 01/24  01:00:00,19.1541397921,3.73831551765,0.0,0.0,5.48122459637,1.0115996781,76.3868140434,76.3868140434
 01/24  02:00:00,20.2933734797,4.87754920523,0.0,0.0,5.48122459637,1.0115996781,99.4987829178,99.4987829178
 01/24  03:00:00,19.1636456065,3.74782133208,0.0,0.0,5.48122459637,1.0115996781,76.8579840853,76.8579840853
 01/24  04:00:00,20.2180166403,4.80219236589,0.0,0.0,5.48122459637,1.0115996781,96.3114309542,96.3114309542
 01/24  05:00:00,19.1212639891,3.70543971464,0.0,0.0,5.48122459637,1.0115996781,75.5983551087,75.5983551087
 01/24  06:00:00,20.2756421427,4.85981786828,0.0,0.0,5.48122459637,1.0115996781,99.6715872359,99.6715872359
 01/24  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,119.146514926,119.146514926
 01/24  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,98.3966249659,98.3966249659
 01/24  09:00:00,58.6339609768,12.1725913774,0.0,0.0,38.3685721746,8.09279742479,78.9269175825,78.9269175825
 01/24  10:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,64.5854775776,64.5854775776
 01/24  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.8566775539,56.8566775539
 01/24  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.1044077838,48.1044077838
 01/24  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,41.1595031297,41.1595031297
 01/24  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.6083138161,34.6083138161
 01/24  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.8814287647,32.8814287647
 01/24  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,36.6236503428,36.6236503428
 01/24  17:00:00,72.1695826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.2828476242,43.2828476242
 01/24  18:00:00,31.92830991,2.51523740851,0.0,0.0,16.4436737891,4.04639871239,47.1090085743,47.1090085743
 01/24  19:00:00,18.0189707853,2.60314651086,0.0,0.0,5.48122459637,1.0115996781,49.4143672769,49.4143672769
 01/24  20:00:00,19.2387243924,3.82290011797,0.0,0.0,5.48122459637,1.0115996781,73.2357808442,73.2357808442
 01/24  21:00:00,18.4318140199,3.01598974539,0.0,0.0,5.48122459637,1.0115996781,57.730665549,57.730665549
 01/24  22:00:00,19.632641443,4.21681716857,0.0,0.0,5.48122459637,1.0115996781,81.225882032,81.225882032
 01/24  23:00:00,18.8580219104,3.44219763592,0.0,0.0,5.48122459637,1.0115996781,63.5152801517,63.5152801517
 01/24  24:00:00,20.202330379,4.78650610455,0.0,0.0,5.48122459637,1.0115996781,90.7212896276,90.7212896276
 01/25  01:00:00,19.1305329677,3.71470869328,0.0,0.0,5.48122459637,1.0115996781,72.1237030484,72.1237030484
 01/25  02:00:00,20.3259091651,4.91008489068,0.0,0.0,5.48122459637,1.0115996781,97.4729831005,97.4729831005
 01/25  03:00:00,19.2091309623,3.79330668782,0.0,0.0,5.48122459637,1.0115996781,77.1175609456,77.1175609456
 01/25  04:00:00,20.435283784,5.0194595095,0.0,0.0,5.48122459637,1.0115996781,103.27977295,103.27977295
 01/25  05:00:00,19.3082074759,3.89238320143,0.0,0.0,5.48122459637,1.0115996781,83.1039682772,83.1039682772
 01/25  06:00:00,20.5444511539,5.12862687945,0.0,0.0,5.48122459637,1.0115996781,108.816442862,108.816442862
 01/25  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,129.570093988,129.570093988
 01/25  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,110.206118297,110.206118297
 01/25  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,93.3252251395,93.3252251395
 01/25  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,89.7401875107,89.7401875107
 01/25  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,92.6793201425,92.6793201425
 01/25  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,88.0137379822,88.0137379822
 01/25  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,88.40542162,88.40542162
 01/25  14:00:00,70.7313150363,12.2958965661,0.0,0.0,49.3310213673,9.10439710289,80.9517410651,80.9517410651
 01/25  15:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,79.810916285,79.810916285
 01/25  16:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,80.7454264548,80.7454264548
 01/25  17:00:00,72.1568291086,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,85.5998306945,85.5998306945
 01/25  18:00:00,33.8610808729,4.44800837141,0.0,0.0,16.4436737891,4.04639871239,97.8414543441,97.8414543441
 01/25  19:00:00,19.8007953731,4.38497109861,0.0,0.0,5.48122459637,1.0115996781,113.842427776,113.842427776
 01/25  20:00:00,21.243732984,5.8279087095,0.0,0.0,5.48122459637,1.0115996781,147.285631157,147.285631157
 01/25  21:00:00,20.1595147334,4.74369045894,0.0,0.0,5.48122459637,1.0115996781,131.141006033,131.141006033
 01/25  22:00:00,21.6219912017,6.20616692721,0.0,0.0,5.48122459637,1.0115996781,164.186072308,164.186072308
 01/25  23:00:00,20.4633404695,5.04751619501,0.0,0.0,5.48122459637,1.0115996781,145.495523861,145.495523861
 01/25  24:00:00,21.7558990445,6.34007477007,0.0,0.0,5.48122459637,1.0115996781,170.073776917,170.073776917
 01/26  01:00:00,20.4589492875,5.04312501307,0.0,0.0,5.48122459637,1.0115996781,146.001357283,146.001357283
 01/26  02:00:00,21.8049045481,6.38908027362,0.0,0.0,5.48122459637,1.0115996781,173.243943259,173.243943259
 01/26  03:00:00,20.5801646733,5.16434039879,0.0,0.0,5.48122459637,1.0115996781,152.687242871,152.687242871
 01/26  04:00:00,21.9056271377,6.48980286328,0.0,0.0,5.48122459637,1.0115996781,176.855633408,176.855633408
 01/26  05:00:00,20.5311934623,5.11536918785,0.0,0.0,5.48122459637,1.0115996781,149.760685069,149.760685069
 01/26  06:00:00,21.7931537211,6.37732944666,0.0,0.0,5.48122459637,1.0115996781,172.082507056,172.082507056
 01/26  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,194.451801754,194.451801754
 01/26  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,165.046975789,165.046975789
 01/26  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,132.152490859,132.152490859
 01/26  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,99.5261639901,99.5261639901
 01/26  11:00:00,70.8546202249,12.4192017548,0.0,0.0,49.3310213673,9.10439710289,76.1793204833,76.1793204833
 01/26  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,65.268601486,65.268601486
 01/26  13:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,59.1609988183,59.1609988183
 01/26  14:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,49.6746008617,49.6746008617
 01/26  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,46.1188743849,46.1188743849
 01/26  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.5136085652,48.5136085652
 01/26  17:00:00,72.1695826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.2349530678,56.2349530678
 01/26  18:00:00,32.4580824967,3.04500999519,0.0,0.0,16.4436737891,4.04639871239,57.2488572845,57.2488572845
 01/26  19:00:00,18.6515138056,3.23568953113,0.0,0.0,5.48122459637,1.0115996781,61.4999902704,61.4999902704
 01/26  20:00:00,20.3058368246,4.89001255012,0.0,0.0,5.48122459637,1.0115996781,98.0245570973,98.0245570973
 01/26  21:00:00,19.3790524979,3.96322822344,0.0,0.0,5.48122459637,1.0115996781,86.8766148816,86.8766148816
 01/26  22:00:00,20.7431968087,5.32737253427,0.0,0.0,5.48122459637,1.0115996781,118.419821307,118.419821307
 01/26  23:00:00,19.6088132329,4.19298895839,0.0,0.0,5.48122459637,1.0115996781,99.329519534,99.329519534
 01/26  24:00:00,20.9169469221,5.50112264765,0.0,0.0,5.48122459637,1.0115996781,127.153815086,127.153815086
 01/27  01:00:00,19.7171080477,4.30128377326,0.0,0.0,5.48122459637,1.0115996781,104.999146196,104.999146196
 01/27  02:00:00,21.0197525911,5.60392831665,0.0,0.0,5.48122459637,1.0115996781,131.732043459,131.732043459
 01/27  03:00:00,19.7823623291,4.36653805466,0.0,0.0,5.48122459637,1.0115996781,108.923818658,108.923818658
 01/27  04:00:00,21.0959560205,5.68013174603,0.0,0.0,5.48122459637,1.0115996781,135.200851314,135.200851314
 01/27  05:00:00,19.8207787741,4.4049544996,0.0,0.0,5.48122459637,1.0115996781,110.887075321,110.887075321
 01/27  06:00:00,21.129743655,5.71391938053,0.0,0.0,5.48122459637,1.0115996781,136.898854698,136.898854698
 01/27  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,160.00009315,160.00009315
 01/27  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,141.001399386,141.001399386
 01/27  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,112.067735813,112.067735813
 01/27  10:00:00,70.9162728193,12.4808543491,0.0,0.0,49.3310213673,9.10439710289,84.037919955,84.037919955
 01/27  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,72.1539741759,72.1539741759
 01/27  12:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,68.2659136833,68.2659136833
 01/27  13:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,61.831677718,61.831677718
 01/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,53.0154040328,53.0154040328
 01/27  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.8482304474,50.8482304474
 01/27  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,55.4845834396,55.4845834396
 01/27  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,63.5671112358,63.5671112358
 01/27  18:00:00,32.5837819566,3.17070945509,0.0,0.0,16.4436737891,4.04639871239,59.7285086342,59.7285086342
 01/27  19:00:00,18.749161012,3.33333673753,0.0,0.0,5.48122459637,1.0115996781,63.3618442898,63.3618442898
 01/27  20:00:00,20.1566947067,4.74087043221,0.0,0.0,5.48122459637,1.0115996781,94.3373725092,94.3373725092
 01/27  21:00:00,19.2824664944,3.86664221997,0.0,0.0,5.48122459637,1.0115996781,81.912565504,81.912565504
 01/27  22:00:00,20.3665230325,4.950698758,0.0,0.0,5.48122459637,1.0115996781,104.022770542,104.022770542
 01/27  23:00:00,19.3926997612,3.97687548676,0.0,0.0,5.48122459637,1.0115996781,87.616875487,87.616875487
 01/27  24:00:00,20.4708974793,5.05507320486,0.0,0.0,5.48122459637,1.0115996781,108.23235673,108.23235673
 01/28  01:00:00,19.5528857429,4.13706146843,0.0,0.0,5.48122459637,1.0115996781,94.0696908132,94.0696908132
 01/28  02:00:00,20.8740702344,5.45824595998,0.0,0.0,5.48122459637,1.0115996781,121.261103822,121.261103822
 01/28  03:00:00,19.7392345766,4.32341030212,0.0,0.0,5.48122459637,1.0115996781,103.026683607,103.026683607
 01/28  04:00:00,20.9445945198,5.52877024532,0.0,0.0,5.48122459637,1.0115996781,128.753314859,128.753314859
 01/28  05:00:00,19.8898838374,4.47405956291,0.0,0.0,5.48122459637,1.0115996781,112.015340313,112.015340313
 01/28  06:00:00,21.0560061456,5.64018187112,0.0,0.0,5.48122459637,1.0115996781,133.997880575,133.997880575
 01/28  07:00:00,20.0405424016,4.62471812716,0.0,0.0,5.48122459637,1.0115996781,118.725671149,118.725671149
 01/28  08:00:00,22.0096645512,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,182.467794069,182.467794069
 01/28  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,150.989603798,150.989603798
 01/28  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,126.334475088,126.334475088
 01/28  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,102.857628262,102.857628262
 01/28  12:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,89.6019601912,89.6019601912
 01/28  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,87.2702192783,87.2702192783
 01/28  14:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,85.7324872534,85.7324872534
 01/28  15:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,85.7429699001,85.7429699001
 01/28  16:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,87.1563608661,87.1563608661
 01/28  17:00:00,10.2502307353,3.75740646085,0.0,0.0,5.48122459637,1.0115996781,70.9053133663,70.9053133663
 01/28  18:00:00,19.0234672626,3.60764298813,0.0,0.0,5.48122459637,1.0115996781,74.2627779428,74.2627779428
 01/28  19:00:00,20.2973745717,4.88155029725,0.0,0.0,5.48122459637,1.0115996781,103.494521807,103.494521807
 01/28  20:00:00,19.4397361718,4.02391189729,0.0,0.0,5.48122459637,1.0115996781,92.3106834737,92.3106834737
 01/28  21:00:00,20.6481699626,5.23234568818,0.0,0.0,5.48122459637,1.0115996781,118.728692563,118.728692563
 01/28  22:00:00,19.6560471251,4.24022285062,0.0,0.0,5.48122459637,1.0115996781,103.088979469,103.088979469
 01/28  23:00:00,20.8249002239,5.40907594939,0.0,0.0,5.48122459637,1.0115996781,126.467450128,126.467450128
 01/28  24:00:00,19.7484843933,4.33266011879,0.0,0.0,5.48122459637,1.0115996781,107.693658908,107.693658908
 01/29  01:00:00,20.9278907589,5.51206648439,0.0,0.0,5.48122459637,1.0115996781,131.435647298,131.435647298
 01/29  02:00:00,19.8279449165,4.41212064205,0.0,0.0,5.48122459637,1.0115996781,111.86071914,111.86071914
 01/29  03:00:00,20.9741642596,5.55833998512,0.0,0.0,5.48122459637,1.0115996781,133.522126313,133.522126313
 01/29  04:00:00,19.8556844262,4.43986015172,0.0,0.0,5.48122459637,1.0115996781,113.318036469,113.318036469
 01/29  05:00:00,21.0432595928,5.62743531832,0.0,0.0,5.48122459637,1.0115996781,136.617821983,136.617821983
 01/29  06:00:00,19.914730352,4.49890607753,0.0,0.0,5.48122459637,1.0115996781,115.872227129,115.872227129
 01/29  07:00:00,21.0768512832,5.66102700875,0.0,0.0,5.48122459637,1.0115996781,138.315528457,138.315528457
 01/29  08:00:00,14.0021024235,4.5349448157,0.0,0.0,5.48122459637,1.0115996781,118.288865242,118.288865242
 01/29  09:00:00,11.939029581,5.44620530656,0.0,0.0,5.48122459637,1.0115996781,130.622308301,130.622308301
 01/29  10:00:00,10.4426597714,3.94983549694,0.0,0.0,5.48122459637,1.0115996781,93.5953538986,93.5953538986
 01/29  11:00:00,11.0228937633,4.53006948882,0.0,0.0,5.48122459637,1.0115996781,95.2892028396,95.2892028396
 01/29  12:00:00,9.74431736143,3.25149308697,0.0,0.0,5.48122459637,1.0115996781,62.6564133136,62.6564133136
 01/29  13:00:00,10.0553384972,3.56251422278,0.0,0.0,5.48122459637,1.0115996781,66.0586485674,66.0586485674
 01/29  14:00:00,8.97634488518,2.48352061072,0.0,0.0,5.48122459637,1.0115996781,47.8015668005,47.8015668005
 01/29  15:00:00,9.55876003349,3.06593575903,0.0,0.0,5.48122459637,1.0115996781,58.3018249432,58.3018249432
 01/29  16:00:00,8.89676401068,2.40393973621,0.0,0.0,5.48122459637,1.0115996781,46.1615837495,46.1615837495
 01/29  17:00:00,9.96004097368,3.46721669922,0.0,0.0,5.48122459637,1.0115996781,66.078227634,66.078227634
 01/29  18:00:00,18.4776362675,3.06181199308,0.0,0.0,5.48122459637,1.0115996781,59.3874017041,59.3874017041
 01/29  19:00:00,20.1948059679,4.77898169348,0.0,0.0,5.48122459637,1.0115996781,94.1119413417,94.1119413417
 01/29  20:00:00,19.5760342884,4.16021001395,0.0,0.0,5.48122459637,1.0115996781,92.9827847797,92.9827847797
 01/29  21:00:00,20.700132705,5.28430843051,0.0,0.0,5.48122459637,1.0115996781,114.977944915,114.977944915
 01/29  22:00:00,19.5442430035,4.12841872903,0.0,0.0,5.48122459637,1.0115996781,92.7845285063,92.7845285063
 01/29  23:00:00,20.5536523124,5.13782803789,0.0,0.0,5.48122459637,1.0115996781,109.933306564,109.933306564
 01/29  24:00:00,19.436533299,4.02070902453,0.0,0.0,5.48122459637,1.0115996781,87.6582186405,87.6582186405
 01/30  01:00:00,20.4322534699,5.01642919547,0.0,0.0,5.48122459637,1.0115996781,105.458913735,105.458913735
 01/30  02:00:00,19.3719802561,3.95615598168,0.0,0.0,5.48122459637,1.0115996781,84.7746216573,84.7746216573
 01/30  03:00:00,20.3469789466,4.93115467214,0.0,0.0,5.48122459637,1.0115996781,101.850849696,101.850849696
 01/30  04:00:00,19.3260623739,3.91023809945,0.0,0.0,5.48122459637,1.0115996781,82.7349021917,82.7349021917
 01/30  05:00:00,20.3551713559,4.93934708139,0.0,0.0,5.48122459637,1.0115996781,102.55711505,102.55711505
 01/30  06:00:00,19.3596305068,3.94380623236,0.0,0.0,5.48122459637,1.0115996781,84.1401783057,84.1401783057
 01/30  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,131.247812281,131.247812281
 01/30  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,102.716130937,102.716130937
 01/30  09:00:00,58.6956135711,12.2342439718,0.0,0.0,38.3685721746,8.09279742479,80.8116119052,80.8116119052
 01/30  10:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,67.2379987998,67.2379987998
 01/30  11:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,58.6305541205,58.6305541205
 01/30  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.7450387502,57.7450387502
 01/30  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,66.306848413,66.306848413
 01/30  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,69.0718716313,69.0718716313
 01/30  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,63.5254641804,63.5254641804
 01/30  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.094676997,60.094676997
 01/30  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.793971446,57.793971446
 01/30  18:00:00,32.0362765458,2.62320404428,0.0,0.0,16.4436737891,4.04639871239,49.345255952,49.345255952
 01/30  19:00:00,17.9415707442,2.52574646973,0.0,0.0,5.48122459637,1.0115996781,48.3041095714,48.3041095714
 01/30  20:00:00,18.9386244642,3.52280018975,0.0,0.0,5.48122459637,1.0115996781,67.5958010463,67.5958010463
 01/30  21:00:00,17.9778439414,2.56201966692,0.0,0.0,5.48122459637,1.0115996781,49.2565551032,49.2565551032
 01/30  22:00:00,18.8232091524,3.40738487789,0.0,0.0,5.48122459637,1.0115996781,65.5487253804,65.5487253804
 01/30  23:00:00,18.0259484516,2.61012417714,0.0,0.0,5.48122459637,1.0115996781,50.3324525797,50.3324525797
 01/30  24:00:00,18.9612767792,3.54545250471,0.0,0.0,5.48122459637,1.0115996781,68.3957709672,68.3957709672
 01/31  01:00:00,18.1477560441,2.73193176962,0.0,0.0,5.48122459637,1.0115996781,52.7954930099,52.7954930099
 01/31  02:00:00,19.1700291499,3.75420487546,0.0,0.0,5.48122459637,1.0115996781,72.5876990127,72.5876990127
 01/31  03:00:00,18.3024994501,2.88667517568,0.0,0.0,5.48122459637,1.0115996781,55.8809785557,55.8809785557
 01/31  04:00:00,19.3152330939,3.89940881943,0.0,0.0,5.48122459637,1.0115996781,75.5103697458,75.5103697458
 01/31  05:00:00,18.3827312397,2.96690696524,0.0,0.0,5.48122459637,1.0115996781,57.4870545541,57.4870545541
 01/31  06:00:00,19.3911669116,3.97534263711,0.0,0.0,5.48122459637,1.0115996781,77.0572785977,77.0572785977
 01/31  07:00:00,27.5884156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,91.9693605484,91.9693605484
 01/31  08:00:00,42.1422225018,12.1849923925,0.0,0.0,21.9248983855,5.05799839049,78.0450372624,78.0450372624
 01/31  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,63.8431575948,63.8431575948
 01/31  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.8831265772,50.8831265772
 01/31  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,42.1837436195,42.1837436195
 01/31  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.0816605632,34.0816605632
 01/31  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,34.421213698,34.421213698
 01/31  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,31.7821129507,31.7821129507
 01/31  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,30.4688289259,30.4688289259
 01/31  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.871656325,32.871656325
 01/31  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,39.3992489849,39.3992489849
 01/31  18:00:00,31.6676462787,2.25457377726,0.0,0.0,16.4436737891,4.04639871239,42.3196021375,42.3196021375
 01/31  19:00:00,17.7240318623,2.30820758787,0.0,0.0,5.48122459637,1.0115996781,43.9212991576,43.9212991576
 01/31  20:00:00,18.8000150791,3.38419080459,0.0,0.0,5.48122459637,1.0115996781,64.9391592367,64.9391592367
 01/31  21:00:00,18.0445779124,2.62875363795,0.0,0.0,5.48122459637,1.0115996781,50.4088223446,50.4088223446
 01/31  22:00:00,19.0334823033,3.61765802885,0.0,0.0,5.48122459637,1.0115996781,69.7180931434,69.7180931434
 01/31  23:00:00,18.1404821297,2.72465785523,0.0,0.0,5.48122459637,1.0115996781,52.4078278785,52.4078278785
 01/31  24:00:00,19.1018136617,3.68598938728,0.0,0.0,5.48122459637,1.0115996781,71.1958806842,71.1958806842
 02/01  01:00:00,18.2294453216,2.81362104715,0.0,0.0,5.48122459637,1.0115996781,54.2761839502,54.2761839502
 02/01  02:00:00,19.2567674612,3.84094318677,0.0,0.0,5.48122459637,1.0115996781,74.383259339,74.383259339
 02/01  03:00:00,18.1714664265,2.75564215208,0.0,0.0,5.48122459637,1.0115996781,53.1968133024,53.1968133024
 02/01  04:00:00,19.0621707403,3.64634646583,0.0,0.0,5.48122459637,1.0115996781,70.5947206652,70.5947206652
 02/01  05:00:00,18.1250106937,2.70918641921,0.0,0.0,5.48122459637,1.0115996781,52.3303548435,52.3303548435
 02/01  06:00:00,19.1118525644,3.69602828994,0.0,0.0,5.48122459637,1.0115996781,71.5924425966,71.5924425966
 02/01  07:00:00,27.6504207272,12.2345964527,0.0,0.0,5.48122459637,1.0115996781,88.6944351842,88.6944351842
 02/01  08:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,79.01254316,79.01254316
 02/01  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,67.1765142323,67.1765142323
 02/01  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.8519953455,58.8519953455
 02/01  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.5402516232,54.5402516232
 02/01  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.5784549583,50.5784549583
 02/01  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,50.7905043175,50.7905043175
 02/01  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,51.9465701234,51.9465701234
 02/01  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.5835187154,47.5835187154
 02/01  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.011498692,47.011498692
 02/01  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.4988553518,50.4988553518
 02/01  18:00:00,32.0217855634,2.60871306191,0.0,0.0,16.4436737891,4.04639871239,49.1172168903,49.1172168903
 02/01  19:00:00,18.0201932388,2.60436896433,0.0,0.0,5.48122459637,1.0115996781,49.7899901653,49.7899901653
 02/01  20:00:00,19.2046361113,3.78881183682,0.0,0.0,5.48122459637,1.0115996781,72.6947189911,72.6947189911
 02/01  21:00:00,18.423632419,3.00780814454,0.0,0.0,5.48122459637,1.0115996781,57.8855866403,57.8855866403
 02/01  22:00:00,19.5925520902,4.17672781577,0.0,0.0,5.48122459637,1.0115996781,80.4832217443,80.4832217443
 02/01  23:00:00,18.6311274116,3.21530313716,0.0,0.0,5.48122459637,1.0115996781,62.0339083458,62.0339083458
 02/01  24:00:00,20.0363119532,4.62048767872,0.0,0.0,5.48122459637,1.0115996781,84.3055815427,84.3055815427
 02/02  01:00:00,19.0962837388,3.68045946437,0.0,0.0,5.48122459637,1.0115996781,68.851199191,68.851199191
 02/02  02:00:00,20.2886781887,4.8728539142,0.0,0.0,5.48122459637,1.0115996781,95.1713268204,95.1713268204
 02/02  03:00:00,19.2295170369,3.81369276248,0.0,0.0,5.48122459637,1.0115996781,76.8198645385,76.8198645385
 02/02  04:00:00,20.4615141162,5.04568984178,0.0,0.0,5.48122459637,1.0115996781,104.089606212,104.089606212
 02/02  05:00:00,19.4561848597,4.04036058528,0.0,0.0,5.48122459637,1.0115996781,89.6571254121,89.6571254121
 02/02  06:00:00,20.8169996067,5.40117533226,0.0,0.0,5.48122459637,1.0115996781,120.607966647,120.607966647
 02/02  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,142.0283726,142.0283726
 02/02  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,120.546187734,120.546187734
 02/02  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,96.7917821423,96.7917821423
 02/02  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.5919653042,77.5919653042
 02/02  11:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,68.2161077918,68.2161077918
 02/02  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.7413843089,60.7413843089
 02/02  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,56.1170384147,56.1170384147
 02/02  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.6511581116,50.6511581116
 02/02  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.0443249344,49.0443249344
 02/02  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.5741404635,49.5741404635
 02/02  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.3447291319,52.3447291319
 02/02  18:00:00,32.1384200365,2.725347535,0.0,0.0,16.4436737891,4.04639871239,51.3017058936,51.3017058936
 02/02  19:00:00,18.1981937575,2.78236948305,0.0,0.0,5.48122459637,1.0115996781,53.1863820402,53.1863820402
 02/02  20:00:00,19.4464639778,4.03063970334,0.0,0.0,5.48122459637,1.0115996781,77.3512647015,77.3512647015
 02/02  21:00:00,18.9173837054,3.5015594309,0.0,0.0,5.48122459637,1.0115996781,66.2694303046,66.2694303046
 02/02  22:00:00,20.2262628317,4.81043855723,0.0,0.0,5.48122459637,1.0115996781,94.4802926657,94.4802926657
 02/02  23:00:00,19.1279456226,3.71212134818,0.0,0.0,5.48122459637,1.0115996781,74.3023996304,74.3023996304
 02/02  24:00:00,20.206866658,4.79104238351,0.0,0.0,5.48122459637,1.0115996781,95.2614922062,95.2614922062
 02/03  01:00:00,19.1194883256,3.70366405112,0.0,0.0,5.48122459637,1.0115996781,74.5767703807,74.5767703807
 02/03  02:00:00,20.2348353639,4.81901108945,0.0,0.0,5.48122459637,1.0115996781,96.5860394259,96.5860394259
 02/03  03:00:00,19.1478358781,3.73201160361,0.0,0.0,5.48122459637,1.0115996781,75.9605739495,75.9605739495
 02/03  04:00:00,20.2678912764,4.85206700195,0.0,0.0,5.48122459637,1.0115996781,98.1086848725,98.1086848725
 02/03  05:00:00,19.1662004265,3.75037615204,0.0,0.0,5.48122459637,1.0115996781,77.2080284273,77.2080284273
 02/03  06:00:00,20.3282515136,4.91242723911,0.0,0.0,5.48122459637,1.0115996781,101.923184542,101.923184542
 02/03  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,124.114741294,124.114741294
 02/03  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,106.680353453,106.680353453
 02/03  09:00:00,58.7572661654,12.2958965661,0.0,0.0,38.3685721746,8.09279742479,84.6406196702,84.6406196702
 02/03  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,74.441286917,74.441286917
 02/03  11:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,68.0042330226,68.0042330226
 02/03  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.2227780722,61.2227780722
 02/03  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,58.3204428358,58.3204428358
 02/03  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,51.9247772146,51.9247772146
 02/03  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,45.2998548659,45.2998548659
 02/03  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,44.2883435447,44.2883435447
 02/03  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,46.7969964403,46.7969964403
 02/03  18:00:00,32.0006410945,2.587568593,0.0,0.0,16.4436737891,4.04639871239,48.7027818822,48.7027818822
 02/03  19:00:00,18.0884105984,2.67258632398,0.0,0.0,5.48122459637,1.0115996781,51.0920085446,51.0920085446
 02/03  20:00:00,19.2327405372,3.81691626273,0.0,0.0,5.48122459637,1.0115996781,73.2373145167,73.2373145167
 02/03  21:00:00,18.380727575,2.9649033005,0.0,0.0,5.48122459637,1.0115996781,57.0498746412,57.0498746412
 02/03  22:00:00,19.437358495,4.02153422058,0.0,0.0,5.48122459637,1.0115996781,77.4596459641,77.4596459641
 02/03  23:00:00,18.5767047474,3.16088047296,0.0,0.0,5.48122459637,1.0115996781,59.2316980193,59.2316980193
 02/03  24:00:00,19.8959538892,4.48012961475,0.0,0.0,5.48122459637,1.0115996781,81.202778841,81.202778841
 02/04  01:00:00,18.9103716491,3.49454737461,0.0,0.0,5.48122459637,1.0115996781,63.9867129342,63.9867129342
 02/04  02:00:00,19.992118546,4.57629427156,0.0,0.0,5.48122459637,1.0115996781,86.2041614913,86.2041614913
 02/04  03:00:00,18.9761345321,3.56031025759,0.0,0.0,5.48122459637,1.0115996781,67.4492969419,67.4492969419
 02/04  04:00:00,20.0634095669,4.6475852924,0.0,0.0,5.48122459637,1.0115996781,89.1939503542,89.1939503542
 02/04  05:00:00,19.013058616,3.59723434153,0.0,0.0,5.48122459637,1.0115996781,69.3997190608,69.3997190608
 02/04  06:00:00,20.139961946,4.72413767149,0.0,0.0,5.48122459637,1.0115996781,93.5788426746,93.5788426746
 02/04  07:00:00,19.1479731467,3.73214887228,0.0,0.0,5.48122459637,1.0115996781,76.4783502095,76.4783502095
 02/04  08:00:00,20.5224978846,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,124.199394306,124.199394306
 02/04  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,103.619663908,103.619663908
 02/04  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,89.4746242436,89.4746242436
 02/04  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,83.1352818528,83.1352818528
 02/04  12:00:00,29.4972343098,12.2958965661,0.0,0.0,13.1549390313,4.04639871239,76.3322146609,76.3322146609
 02/04  13:00:00,18.9120260292,12.4192017548,0.0,0.0,5.48122459637,1.0115996781,75.7763628651,75.7763628651
 02/04  14:00:00,18.8503734349,12.3575491604,0.0,0.0,5.48122459637,1.0115996781,74.8695538549,74.8695538549
 02/04  15:00:00,18.6654156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,74.953669317,74.953669317
 02/04  16:00:00,18.6654156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,75.6238880693,75.6238880693
 02/04  17:00:00,9.57777376044,3.08494948598,0.0,0.0,5.48122459637,1.0115996781,58.1556626114,58.1556626114
 02/04  18:00:00,17.1281346237,3.19947701592,0.0,0.0,5.48122459637,1.0115996781,58.096593032,58.096593032
 02/04  19:00:00,19.9467664273,4.5309421528,0.0,0.0,5.48122459637,1.0115996781,86.1999471138,86.1999471138
 02/04  20:00:00,19.1802281307,3.76440385624,0.0,0.0,5.48122459637,1.0115996781,74.2121092902,74.2121092902
 02/04  21:00:00,20.0490280711,4.63320379666,0.0,0.0,5.48122459637,1.0115996781,89.1810308109,89.1810308109
 02/04  22:00:00,19.0765916535,3.66076737907,0.0,0.0,5.48122459637,1.0115996781,72.3588794431,72.3588794431
 02/04  23:00:00,20.0575152018,4.64169092737,0.0,0.0,5.48122459637,1.0115996781,90.5940687089,90.5940687089
 02/04  24:00:00,19.0775068613,3.66168258687,0.0,0.0,5.48122459637,1.0115996781,71.7706711584,71.7706711584
 02/05  01:00:00,20.1478054845,4.73198121007,0.0,0.0,5.48122459637,1.0115996781,92.3424755915,92.3424755915
 02/05  02:00:00,19.2315638297,3.81573955526,0.0,0.0,5.48122459637,1.0115996781,75.2072284562,75.2072284562
 02/05  03:00:00,20.1588476155,4.74302334104,0.0,0.0,5.48122459637,1.0115996781,90.2056471068,90.2056471068
 02/05  04:00:00,19.0258401997,3.61001592525,0.0,0.0,5.48122459637,1.0115996781,66.8288969545,66.8288969545
 02/05  05:00:00,19.8835366864,4.46771241191,0.0,0.0,5.48122459637,1.0115996781,82.5599062832,82.5599062832
 02/05  06:00:00,18.9684957481,3.55267147359,0.0,0.0,5.48122459637,1.0115996781,65.9358500643,65.9358500643
 02/05  07:00:00,19.9924141655,4.57658989099,0.0,0.0,5.48122459637,1.0115996781,85.5173992108,85.5173992108
 02/05  08:00:00,11.6647422986,3.68475135748,0.0,0.0,5.48122459637,1.0115996781,68.3822803493,68.3822803493
 02/05  09:00:00,10.6096875979,4.11686332349,0.0,0.0,5.48122459637,1.0115996781,76.9748764729,76.9748764729
 02/05  10:00:00,9.35368591933,2.86086164486,0.0,0.0,5.48122459637,1.0115996781,55.9661696809,55.9661696809
 02/05  11:00:00,10.0238876315,3.53106335704,0.0,0.0,5.48122459637,1.0115996781,68.1142825388,68.1142825388
 02/05  12:00:00,9.12283717534,2.63001290087,0.0,0.0,5.48122459637,1.0115996781,51.502971324,51.502971324
 02/05  13:00:00,9.73834068912,3.24551641466,0.0,0.0,5.48122459637,1.0115996781,62.6156986148,62.6156986148
 02/05  14:00:00,8.93570273527,2.44287846081,0.0,0.0,5.48122459637,1.0115996781,47.9027931083,47.9027931083
 02/05  15:00:00,9.64751397097,3.15468969651,0.0,0.0,5.48122459637,1.0115996781,60.8916983709,60.8916983709
 02/05  16:00:00,9.05341394547,2.560589671,0.0,0.0,5.48122459637,1.0115996781,50.2118476713,50.2118476713
 02/05  17:00:00,9.98057287434,3.48774859987,0.0,0.0,5.48122459637,1.0115996781,67.3173361431,67.3173361431
 02/05  18:00:00,16.8273114845,2.89865387672,0.0,0.0,5.48122459637,1.0115996781,56.7662999608,56.7662999608
 02/05  19:00:00,19.2940088405,3.87818456607,0.0,0.0,5.48122459637,1.0115996781,74.8818668597,74.8818668597
 02/05  20:00:00,18.5470891081,3.13126483368,0.0,0.0,5.48122459637,1.0115996781,61.2950615835,61.2950615835
 02/05  21:00:00,19.4468901992,4.03106592473,0.0,0.0,5.48122459637,1.0115996781,77.8440654894,77.8440654894
 02/05  22:00:00,18.8900140004,3.47418972594,0.0,0.0,5.48122459637,1.0115996781,63.9098951317,63.9098951317
 02/05  23:00:00,20.0093122887,4.5934880142,0.0,0.0,5.48122459637,1.0115996781,85.9624078155,85.9624078155
 02/05  24:00:00,19.1233451406,3.70752086614,0.0,0.0,5.48122459637,1.0115996781,70.7916444741,70.7916444741
 02/06  01:00:00,20.0404175871,4.62459331264,0.0,0.0,5.48122459637,1.0115996781,87.6992462806,87.6992462806
 02/06  02:00:00,19.1002356531,3.68441137865,0.0,0.0,5.48122459637,1.0115996781,70.917781039,70.917781039
 02/06  03:00:00,20.0474640059,4.63163973143,0.0,0.0,5.48122459637,1.0115996781,88.8035275962,88.8035275962
 02/06  04:00:00,19.1471824997,3.73135822523,0.0,0.0,5.48122459637,1.0115996781,74.2110670413,74.2110670413
 02/06  05:00:00,20.1871107306,4.77128645615,0.0,0.0,5.48122459637,1.0115996781,95.3944927094,95.3944927094
 02/06  06:00:00,19.2921986201,3.87637434559,0.0,0.0,5.48122459637,1.0115996781,81.4430184952,81.4430184952
 02/06  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,132.182872587,132.182872587
 02/06  08:00:00,41.0125703861,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,104.630556061,104.630556061
 02/06  09:00:00,58.8805713541,12.4192017548,0.0,0.0,38.3685721746,8.09279742479,85.9893438134,85.9893438134
 02/06  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,75.6490484762,75.6490484762
 02/06  11:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,66.2715379241,66.2715379241
 02/06  12:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,60.4191403497,60.4191403497
 02/06  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,59.3819540116,59.3819540116
 02/06  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.5055036532,56.5055036532
 02/06  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.8185669602,56.8185669602
 02/06  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.0845363186,56.0845363186
