Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.6496391469,58.6496391469
 02/06  18:00:00,30.8396591992,2.91375336437,0.0,0.0,16.4436737891,4.04639871239,54.9203179902,54.9203179902
 02/06  19:00:00,18.307970936,2.89214666156,0.0,0.0,5.48122459637,1.0115996781,55.3262014988,55.3262014988
 02/06  20:00:00,19.7499339109,4.33410963641,0.0,0.0,5.48122459637,1.0115996781,81.4303582161,81.4303582161
 02/06  21:00:00,19.0211741565,3.605349882,0.0,0.0,5.48122459637,1.0115996781,69.2128042018,69.2128042018
 02/06  22:00:00,20.1832396428,4.76741536829,0.0,0.0,5.48122459637,1.0115996781,94.5016455002,94.5016455002
 02/06  23:00:00,19.154788085,3.73896381056,0.0,0.0,5.48122459637,1.0115996781,76.7535716626,76.7535716626
 02/06  24:00:00,20.3194842203,4.90365994584,0.0,0.0,5.48122459637,1.0115996781,100.791549439,100.791549439
 02/07  01:00:00,19.2346385306,3.81881425609,0.0,0.0,5.48122459637,1.0115996781,80.9009963722,80.9009963722
 02/07  02:00:00,20.3976709438,4.98184666938,0.0,0.0,5.48122459637,1.0115996781,104.298476346,104.298476346
 02/07  03:00:00,19.2479250464,3.83210077189,0.0,0.0,5.48122459637,1.0115996781,81.1829231111,81.1829231111
 02/07  04:00:00,20.3328605051,4.91703623059,0.0,0.0,5.48122459637,1.0115996781,101.477029297,101.477029297
 02/07  05:00:00,19.2474739248,3.83164965029,0.0,0.0,5.48122459637,1.0115996781,82.0357125489,82.0357125489
 02/07  06:00:00,20.4548059969,5.0389817224,0.0,0.0,5.48122459637,1.0115996781,106.880654519,106.880654519
 02/07  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,125.389826019,125.389826019
 02/07  08:00:00,41.0125703861,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,106.992337058,106.992337058
 02/07  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,88.5657606068,88.5657606068
 02/07  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.4547662255,77.4547662255
 02/07  11:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,71.9745604284,71.9745604284
 02/07  12:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,65.9282920698,65.9282920698
 02/07  13:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,63.5711529647,63.5711529647
 02/07  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.2543599864,59.2543599864
 02/07  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.9686200353,56.9686200353
 02/07  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.5594221904,57.5594221904
 02/07  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.4140042234,60.4140042234
 02/07  18:00:00,30.9690845494,3.04317871462,0.0,0.0,16.4436737891,4.04639871239,57.3889008265,57.3889008265
 02/07  19:00:00,18.6602565532,3.24443227877,0.0,0.0,5.48122459637,1.0115996781,60.8690570785,60.8690570785
 02/07  20:00:00,20.1591769317,4.74335265727,0.0,0.0,5.48122459637,1.0115996781,94.7512721231,94.7512721231
 02/07  21:00:00,19.1749518597,3.75912758519,0.0,0.0,5.48122459637,1.0115996781,78.7187939052,78.7187939052
 02/07  22:00:00,20.4230381479,5.0072138734,0.0,0.0,5.48122459637,1.0115996781,107.229104794,107.229104794
 02/07  23:00:00,19.4829873303,4.06716305579,0.0,0.0,5.48122459637,1.0115996781,95.6737527377,95.6737527377
 02/07  24:00:00,20.9283531784,5.51252890398,0.0,0.0,5.48122459637,1.0115996781,130.368361035,130.368361035
 02/08  01:00:00,19.8018707288,4.38604645434,0.0,0.0,5.48122459637,1.0115996781,113.012357505,113.012357505
 02/08  02:00:00,21.1594204948,5.74359622036,0.0,0.0,5.48122459637,1.0115996781,141.071699943,141.071699943
 02/08  03:00:00,19.9144770267,4.49865275228,0.0,0.0,5.48122459637,1.0115996781,119.215641568,119.215641568
 02/08  04:00:00,21.3451193327,5.92929505827,0.0,0.0,5.48122459637,1.0115996781,149.342908066,149.342908066
 02/08  05:00:00,20.0411284152,4.62530414072,0.0,0.0,5.48122459637,1.0115996781,125.333925855,125.333925855
 02/08  06:00:00,21.4584777109,6.04265343648,0.0,0.0,5.48122459637,1.0115996781,154.322274078,154.322274078
 02/08  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,183.120333481,183.120333481
 02/08  08:00:00,41.0125703861,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,171.164966942,171.164966942
 02/08  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,152.250286846,152.250286846
 02/08  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,126.630288312,126.630288312
 02/08  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,99.0212917539,99.0212917539
 02/08  12:00:00,70.7929676306,12.3575491604,0.0,0.0,49.3310213673,9.10439710289,73.3611213146,73.3611213146
 02/08  13:00:00,64.1275865882,12.1849923925,0.0,0.0,43.8497967709,8.09279742479,61.0560707317,61.0560707317
 02/08  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.8616854532,49.8616854532
 02/08  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,45.6943967299,45.6943967299
 02/08  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,44.6083831963,44.6083831963
 02/08  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.6504590748,49.6504590748
 02/08  18:00:00,30.870367382,2.94446154718,0.0,0.0,16.4436737891,4.04639871239,55.3519598851,55.3519598851
 02/08  19:00:00,18.7862235339,3.37039925943,0.0,0.0,5.48122459637,1.0115996781,64.2046778485,64.2046778485
 02/08  20:00:00,20.5303131678,5.11448889338,0.0,0.0,5.48122459637,1.0115996781,109.588132166,109.588132166
 02/08  21:00:00,19.6735074771,4.25768320259,0.0,0.0,5.48122459637,1.0115996781,104.645936319,104.645936319
 02/08  22:00:00,21.323569922,5.90774564749,0.0,0.0,5.48122459637,1.0115996781,147.503740861,147.503740861
 02/08  23:00:00,20.2461108352,4.83028656079,0.0,0.0,5.48122459637,1.0115996781,135.467771241,135.467771241
 02/08  24:00:00,21.9461214396,6.53029716518,0.0,0.0,5.48122459637,1.0115996781,175.900191371,175.900191371
 02/09  01:00:00,20.7360596902,5.32023541575,0.0,0.0,5.48122459637,1.0115996781,162.811078759,162.811078759
 02/09  02:00:00,22.6139843305,7.19816005603,0.0,0.0,5.48122459637,1.0115996781,208.595204477,208.595204477
 02/09  03:00:00,21.1307720733,5.71494779888,0.0,0.0,5.48122459637,1.0115996781,184.607840089,184.607840089
 02/09  04:00:00,23.0110168398,7.59519256532,0.0,0.0,5.48122459637,1.0115996781,229.223280284,229.223280284
 02/09  05:00:00,21.3556075317,5.93978325719,0.0,0.0,5.48122459637,1.0115996781,197.059603493,197.059603493
 02/09  06:00:00,22.90820904,7.49238476556,0.0,0.0,5.48122459637,1.0115996781,223.821454936,223.821454936
 02/09  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,245.446779157,245.446779157
 02/09  08:00:00,41.0125703861,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,217.768378913,217.768378913
 02/09  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,194.183474788,194.183474788
 02/09  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,168.363154187,168.363154187
 02/09  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,133.485736793,133.485736793
 02/09  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,97.8607663233,97.8607663233
 02/09  13:00:00,64.4234485448,12.4808543491,0.0,0.0,43.8497967709,8.09279742479,78.1141041231,78.1141041231
 02/09  14:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,66.3872061146,66.3872061146
 02/09  15:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,61.5388370182,61.5388370182
 02/09  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.7078265096,60.7078265096
 02/09  17:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,64.6443341339,64.6443341339
 02/09  18:00:00,31.3450856998,3.41917986494,0.0,0.0,16.4436737891,4.04639871239,63.907609299,63.907609299
 02/09  19:00:00,19.2092230226,3.79339874817,0.0,0.0,5.48122459637,1.0115996781,82.3787367345,82.3787367345
 02/09  20:00:00,20.8563653715,5.44054109706,0.0,0.0,5.48122459637,1.0115996781,127.628365369,127.628365369
 02/09  21:00:00,19.9177590437,4.50193476921,0.0,0.0,5.48122459637,1.0115996781,119.045006448,119.045006448
 02/09  22:00:00,21.5137481055,6.09792383104,0.0,0.0,5.48122459637,1.0115996781,157.321457217,157.321457217
 02/09  23:00:00,20.3363290738,4.92050479934,0.0,0.0,5.48122459637,1.0115996781,141.333000457,141.333000457
 02/09  24:00:00,21.9488774496,6.53305317509,0.0,0.0,5.48122459637,1.0115996781,176.655990909,176.655990909
 02/10  01:00:00,20.5066944323,5.09087015783,0.0,0.0,5.48122459637,1.0115996781,149.897537236,149.897537236
 02/10  02:00:00,22.0774751256,6.66165085118,0.0,0.0,5.48122459637,1.0115996781,183.518076211,183.518076211
 02/10  03:00:00,20.5424557528,5.1266314783,0.0,0.0,5.48122459637,1.0115996781,152.47319162,152.47319162
 02/10  04:00:00,21.9646223986,6.54879812415,0.0,0.0,5.48122459637,1.0115996781,179.404514016,179.404514016
 02/10  05:00:00,20.4377236757,5.02189940128,0.0,0.0,5.48122459637,1.0115996781,147.669028099,147.669028099
 02/10  06:00:00,21.847010331,6.43118605657,0.0,0.0,5.48122459637,1.0115996781,173.325675089,173.325675089
 02/10  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,195.417419853,195.417419853
 02/10  08:00:00,41.0125703861,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,169.178720554,169.178720554
 02/10  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,144.2883321,144.2883321
 02/10  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,117.391973834,117.391973834
 02/10  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,98.3344823174,98.3344823174
 02/10  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,82.510047135,82.510047135
 02/10  13:00:00,64.2384907618,12.2958965661,0.0,0.0,43.8497967709,8.09279742479,73.6146468322,73.6146468322
 02/10  14:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,66.9466953883,66.9466953883
 02/10  15:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,59.4261354097,59.4261354097
 02/10  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.3300944345,57.3300944345
 02/10  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.3514805173,62.3514805173
 02/10  18:00:00,31.0154979944,3.08959215955,0.0,0.0,16.4436737891,4.04639871239,58.2314219577,58.2314219577
 02/10  19:00:00,18.7234951285,3.307670854,0.0,0.0,5.48122459637,1.0115996781,63.9947791592,63.9947791592
 02/10  20:00:00,20.1599188344,4.74409455993,0.0,0.0,5.48122459637,1.0115996781,97.1151855029,97.1151855029
 02/10  21:00:00,19.1993412737,3.78351699925,0.0,0.0,5.48122459637,1.0115996781,82.2745971089,82.2745971089
 02/10  22:00:00,20.463063241,5.04723896652,0.0,0.0,5.48122459637,1.0115996781,110.489959949,110.489959949
 02/10  23:00:00,19.4134739109,3.99764963642,0.0,0.0,5.48122459637,1.0115996781,93.1779823317,93.1779823317
 02/10  24:00:00,20.6731514397,5.25732716521,0.0,0.0,5.48122459637,1.0115996781,119.347878453,119.347878453
 02/11  01:00:00,19.5190606426,4.1032363681,0.0,0.0,5.48122459637,1.0115996781,98.2994821109,98.2994821109
 02/11  02:00:00,20.8212812941,5.40545701963,0.0,0.0,5.48122459637,1.0115996781,126.181840929,126.181840929
 02/11  03:00:00,19.6709596704,4.25513539596,0.0,0.0,5.48122459637,1.0115996781,106.054761404,106.054761404
 02/11  04:00:00,20.9796816435,5.56385736908,0.0,0.0,5.48122459637,1.0115996781,132.763491061,132.763491061
 02/11  05:00:00,19.7866192972,4.37079502273,0.0,0.0,5.48122459637,1.0115996781,112.194438018,112.194438018
 02/11  06:00:00,21.1669965388,5.75117226439,0.0,0.0,5.48122459637,1.0115996781,141.350453125,141.350453125
 02/11  07:00:00,19.9347803324,4.51895605792,0.0,0.0,5.48122459637,1.0115996781,120.336848657,120.336848657
 02/11  08:00:00,20.5224978846,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,179.895885351,179.895885351
 02/11  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,149.083523395,149.083523395
 02/11  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,123.276916362,123.276916362
 02/11  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,106.947252254,106.947252254
 02/11  12:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,94.613099946,94.613099946
 02/11  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,91.6340227658,91.6340227658
 02/11  14:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,86.1150360756,86.1150360756
 02/11  15:00:00,18.9736786236,12.4808543491,0.0,0.0,5.48122459637,1.0115996781,76.7235025998,76.7235025998
 02/11  16:00:00,18.6654156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,70.7030636061,70.7030636061
 02/11  17:00:00,9.40315538782,2.91033111335,0.0,0.0,5.48122459637,1.0115996781,54.709030353,54.709030353
 02/11  18:00:00,15.4378318511,2.99634090997,0.0,0.0,5.48122459637,1.0115996781,55.4992438146,55.4992438146
 02/11  19:00:00,19.9659898902,4.55016561576,0.0,0.0,5.48122459637,1.0115996781,89.7781091107,89.7781091107
 02/11  20:00:00,19.168366927,3.75254265255,0.0,0.0,5.48122459637,1.0115996781,81.2179387299,81.2179387299
 02/11  21:00:00,20.4396616798,5.02383740536,0.0,0.0,5.48122459637,1.0115996781,109.274892177,109.274892177
 02/11  22:00:00,19.3315082833,3.91568400886,0.0,0.0,5.48122459637,1.0115996781,88.1810663116,88.1810663116
 02/11  23:00:00,20.4646197808,5.04879550637,0.0,0.0,5.48122459637,1.0115996781,109.520547491,109.520547491
 02/11  24:00:00,19.3155395315,3.89971525705,0.0,0.0,5.48122459637,1.0115996781,87.1687648947,87.1687648947
 02/12  01:00:00,20.4831129397,5.0672886652,0.0,0.0,5.48122459637,1.0115996781,109.701378401,109.701378401
 02/12  02:00:00,19.3326889868,3.91686471229,0.0,0.0,5.48122459637,1.0115996781,87.4363027023,87.4363027023
 02/12  03:00:00,20.501255654,5.08543137949,0.0,0.0,5.48122459637,1.0115996781,110.300655265,110.300655265
 02/12  04:00:00,19.3833686496,3.96754437515,0.0,0.0,5.48122459637,1.0115996781,90.5588817729,90.5588817729
 02/12  05:00:00,20.6481480494,5.23232377491,0.0,0.0,5.48122459637,1.0115996781,117.027689502,117.027689502
 02/12  06:00:00,19.4880668521,4.07224257762,0.0,0.0,5.48122459637,1.0115996781,95.4241152389,95.4241152389
 02/12  07:00:00,20.7267325414,5.31090826693,0.0,0.0,5.48122459637,1.0115996781,120.048252879,120.048252879
 02/12  08:00:00,10.5866040293,4.09377975488,0.0,0.0,5.48122459637,1.0115996781,96.5396058888,96.5396058888
 02/12  09:00:00,11.6585057071,5.16568143266,0.0,0.0,5.48122459637,1.0115996781,115.057070989,115.057070989
 02/12  10:00:00,10.270425986,3.77760171149,0.0,0.0,5.48122459637,1.0115996781,82.7779889412,82.7779889412
 02/12  11:00:00,11.1142926012,4.62146832675,0.0,0.0,5.48122459637,1.0115996781,94.20181372,94.20181372
 02/12  12:00:00,9.91785502518,3.42503075072,0.0,0.0,5.48122459637,1.0115996781,67.4473058927,67.4473058927
 02/12  13:00:00,10.7686000616,4.27577578709,0.0,0.0,5.48122459637,1.0115996781,81.4401805104,81.4401805104
 02/12  14:00:00,9.72295521916,3.2301309447,0.0,0.0,5.48122459637,1.0115996781,59.2811844563,59.2811844563
 02/12  15:00:00,10.6868454533,4.19402117881,0.0,0.0,5.48122459637,1.0115996781,77.2931365117,77.2931365117
 02/12  16:00:00,9.8516738673,3.35884959283,0.0,0.0,5.48122459637,1.0115996781,62.916895565,62.916895565
 02/12  17:00:00,11.0508580238,4.55803374929,0.0,0.0,5.48122459637,1.0115996781,88.5288495861,88.5288495861
 02/12  18:00:00,16.1107330115,3.66924207036,0.0,0.0,5.48122459637,1.0115996781,73.9685221311,73.9685221311
 02/12  19:00:00,20.3505085698,4.93468429534,0.0,0.0,5.48122459637,1.0115996781,101.859991005,101.859991005
 02/12  20:00:00,19.4094317759,3.99360750141,0.0,0.0,5.48122459637,1.0115996781,87.0596528951,87.0596528951
 02/12  21:00:00,20.6122871867,5.19646291222,0.0,0.0,5.48122459637,1.0115996781,113.030562814,113.030562814
 02/12  22:00:00,19.4594975241,4.04367324963,0.0,0.0,5.48122459637,1.0115996781,92.0029455549,92.0029455549
 02/12  23:00:00,20.7890199253,5.37319565081,0.0,0.0,5.48122459637,1.0115996781,122.181167838,122.181167838
 02/12  24:00:00,19.7788821742,4.36305789973,0.0,0.0,5.48122459637,1.0115996781,109.577869976,109.577869976
 02/13  01:00:00,21.3558843066,5.94006003215,0.0,0.0,5.48122459637,1.0115996781,146.966040053,146.966040053
 02/13  02:00:00,20.2640653184,4.84824104397,0.0,0.0,5.48122459637,1.0115996781,134.877089486,134.877089486
 02/13  03:00:00,22.126102881,6.71027860654,0.0,0.0,5.48122459637,1.0115996781,182.622445811,182.622445811
 02/13  04:00:00,20.9864070915,5.57058281702,0.0,0.0,5.48122459637,1.0115996781,173.482871272,173.482871272
 02/13  05:00:00,23.0743309718,7.65850669735,0.0,0.0,5.48122459637,1.0115996781,227.160719768,227.160719768
 02/13  06:00:00,21.5569585242,6.1411342497,0.0,0.0,5.48122459637,1.0115996781,204.378548907,204.378548907
 02/13  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,296.579902589,296.579902589
 02/13  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,267.804269185,267.804269185
 02/13  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,240.260167263,240.260167263
 02/13  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,204.74556291,204.74556291
 02/13  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,172.936207248,172.936207248
 02/13  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,142.258631396,142.258631396
 02/13  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,120.892521097,120.892521097
 02/13  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,94.0192759344,94.0192759344
 02/13  15:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,76.6454283751,76.6454283751
 02/13  16:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,74.3208860831,74.3208860831
 02/13  17:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,79.8268031598,79.8268031598
 02/13  18:00:00,30.6747014387,4.23596227051,0.0,0.0,16.4436737891,4.04639871239,89.829187655,89.829187655
 02/13  19:00:00,19.7489405457,4.33311627122,0.0,0.0,5.48122459637,1.0115996781,110.1564785,110.1564785
 02/13  20:00:00,21.2687884071,5.85296413264,0.0,0.0,5.48122459637,1.0115996781,146.944738678,146.944738678
 02/13  21:00:00,20.2128415882,4.79701731373,0.0,0.0,5.48122459637,1.0115996781,131.853571402,131.853571402
 02/13  22:00:00,21.5904890953,6.17466482088,0.0,0.0,5.48122459637,1.0115996781,160.184396975,160.184396975
 02/13  23:00:00,20.4247609057,5.00893663127,0.0,0.0,5.48122459637,1.0115996781,141.931990573,141.931990573
 02/13  24:00:00,21.861983237,6.44615896251,0.0,0.0,5.48122459637,1.0115996781,171.893730716,171.893730716
 02/14  01:00:00,20.6097935241,5.19396924964,0.0,0.0,5.48122459637,1.0115996781,150.210057045,150.210057045
 02/14  02:00:00,21.9926560575,6.57683178305,0.0,0.0,5.48122459637,1.0115996781,177.415327687,177.415327687
 02/14  03:00:00,20.6456826828,5.22985840835,0.0,0.0,5.48122459637,1.0115996781,151.555900363,151.555900363
 02/14  04:00:00,21.9422653362,6.52644106178,0.0,0.0,5.48122459637,1.0115996781,175.066296146,175.066296146
 02/14  05:00:00,20.6122371275,5.19641285301,0.0,0.0,5.48122459637,1.0115996781,150.146630658,150.146630658
 02/14  06:00:00,21.9346891279,6.51886485345,0.0,0.0,5.48122459637,1.0115996781,174.855219234,174.855219234
 02/14  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,199.908501185,199.908501185
 02/14  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,172.979691108,172.979691108
 02/14  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,143.398131462,143.398131462
 02/14  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,122.046794048,122.046794048
 02/14  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,103.747267288,103.747267288
 02/14  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,88.5313630142,88.5313630142
 02/14  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,82.9290181834,82.9290181834
 02/14  14:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,78.5341071811,78.5341071811
 02/14  15:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,70.0535479635,70.0535479635
 02/14  16:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,67.0373646527,67.0373646527
 02/14  17:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,66.5865031392,66.5865031392
 02/14  18:00:00,29.5492822368,3.11054306864,0.0,0.0,16.4436737891,4.04639871239,58.7227481852,58.7227481852
 02/14  19:00:00,18.666252968,3.25042869352,0.0,0.0,5.48122459637,1.0115996781,60.9970741398,60.9970741398
 02/14  20:00:00,19.902486288,4.48666201356,0.0,0.0,5.48122459637,1.0115996781,87.457076813,87.457076813
 02/14  21:00:00,18.9250321988,3.50920792433,0.0,0.0,5.48122459637,1.0115996781,69.2617892258,69.2617892258
 02/14  22:00:00,19.9479620816,4.53213780716,0.0,0.0,5.48122459637,1.0115996781,88.8584385328,88.8584385328
 02/14  23:00:00,18.9275175423,3.5116932678,0.0,0.0,5.48122459637,1.0115996781,69.562423162,69.562423162
 02/14  24:00:00,19.9905278854,4.57470361092,0.0,0.0,5.48122459637,1.0115996781,90.439145433,90.439145433
 02/15  01:00:00,18.9669848191,3.5511605446,0.0,0.0,5.48122459637,1.0115996781,70.7423969712,70.7423969712
 02/15  02:00:00,20.025875522,4.61005124749,0.0,0.0,5.48122459637,1.0115996781,91.3418329215,91.3418329215
 02/15  03:00:00,18.9932065764,3.57738230192,0.0,0.0,5.48122459637,1.0115996781,71.5696861119,71.5696861119
 02/15  04:00:00,20.110342161,4.69451788656,0.0,0.0,5.48122459637,1.0115996781,94.8884855995,94.8884855995
 02/15  05:00:00,19.1049837188,3.68915944438,0.0,0.0,5.48122459637,1.0115996781,77.0109568737,77.0109568737
 02/15  06:00:00,20.2431727029,4.82734842846,0.0,0.0,5.48122459637,1.0115996781,99.9171104818,99.9171104818
 02/15  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,120.642792253,120.642792253
 02/15  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,103.335947425,103.335947425
 02/15  09:00:00,58.8189187598,12.3575491604,0.0,0.0,38.3685721746,8.09279742479,83.4155116305,83.4155116305
 02/15  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,73.3767395704,73.3767395704
 02/15  11:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,67.291691017,67.291691017
 02/15  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.9878277764,60.9878277764
 02/15  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,58.6521563092,58.6521563092
 02/15  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,53.3581886323,53.3581886323
 02/15  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.5134045842,50.5134045842
 02/15  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.2902756241,49.2902756241
 02/15  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,53.2321790836,53.2321790836
 02/15  18:00:00,29.2275144258,2.7887752576,0.0,0.0,16.4436737891,4.04639871239,52.5690702724,52.5690702724
 02/15  19:00:00,18.241813441,2.82598916656,0.0,0.0,5.48122459637,1.0115996781,54.0902024336,54.0902024336
 02/15  20:00:00,19.562868171,4.14704389657,0.0,0.0,5.48122459637,1.0115996781,78.5561921671,78.5561921671
 02/15  21:00:00,19.0295805475,3.61375627299,0.0,0.0,5.48122459637,1.0115996781,68.6580502276,68.6580502276
 02/15  22:00:00,20.3482222273,4.93239795288,0.0,0.0,5.48122459637,1.0115996781,100.647866668,100.647866668
 02/15  23:00:00,19.4341039728,4.01827969835,0.0,0.0,5.48122459637,1.0115996781,89.5885212884,89.5885212884
 02/15  24:00:00,20.8710389561,5.45521468163,0.0,0.0,5.48122459637,1.0115996781,124.341369736,124.341369736
 02/16  01:00:00,19.781249288,4.36542501353,0.0,0.0,5.48122459637,1.0115996781,108.322235494,108.322235494
 02/16  02:00:00,21.3570884894,5.94126421491,0.0,0.0,5.48122459637,1.0115996781,142.399503359,142.399503359
 02/16  03:00:00,19.9930312733,4.57720699882,0.0,0.0,5.48122459637,1.0115996781,118.284459747,118.284459747
 02/16  04:00:00,21.3886551854,5.97283091098,0.0,0.0,5.48122459637,1.0115996781,147.224908274,147.224908274
 02/16  05:00:00,20.0963860013,4.68056172686,0.0,0.0,5.48122459637,1.0115996781,125.047142462,125.047142462
 02/16  06:00:00,21.6869111876,6.27108691313,0.0,0.0,5.48122459637,1.0115996781,162.409035396,162.409035396
 02/16  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,202.939859153,202.939859153
 02/16  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,193.138184038,193.138184038
 02/16  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,172.949722075,172.949722075
 02/16  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,145.639201249,145.639201249
 02/16  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,125.888747969,125.888747969
 02/16  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,106.97822415,106.97822415
 02/16  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,93.3892801764,93.3892801764
 02/16  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,79.7130736318,79.7130736318
 02/16  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,78.9642469725,78.9642469725
 02/16  16:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,83.0867201403,83.0867201403
 02/16  17:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,88.9541140049,88.9541140049
 02/16  18:00:00,30.7282478023,4.28950863413,0.0,0.0,16.4436737891,4.04639871239,93.9263010509,93.9263010509
 02/16  19:00:00,19.5987968337,4.18297255927,0.0,0.0,5.48122459637,1.0115996781,104.670867717,104.670867717
 02/16  20:00:00,20.9507340119,5.53490973742,0.0,0.0,5.48122459637,1.0115996781,134.732219354,134.732219354
 02/16  21:00:00,19.9074597096,4.49163543509,0.0,0.0,5.48122459637,1.0115996781,118.06725897,118.06725897
 02/16  22:00:00,21.2150626094,5.79923833492,0.0,0.0,5.48122459637,1.0115996781,145.782717428,145.782717428
 02/16  23:00:00,20.1262909983,4.71046672387,0.0,0.0,5.48122459637,1.0115996781,128.448883759,128.448883759
 02/16  24:00:00,21.418564929,6.00274065454,0.0,0.0,5.48122459637,1.0115996781,154.365170901,154.365170901
 02/17  01:00:00,20.3454922769,4.92966800239,0.0,0.0,5.48122459637,1.0115996781,137.384424661,137.384424661
 02/17  02:00:00,21.893766344,6.47794206957,0.0,0.0,5.48122459637,1.0115996781,168.68135509,168.68135509
 02/17  03:00:00,20.5887034239,5.17287914942,0.0,0.0,5.48122459637,1.0115996781,149.134732746,149.134732746
 02/17  04:00:00,22.147932356,6.73210808156,0.0,0.0,5.48122459637,1.0115996781,186.285933406,186.285933406
 02/17  05:00:00,20.8972222237,5.48139794919,0.0,0.0,5.48122459637,1.0115996781,166.418857085,166.418857085
 02/17  06:00:00,22.3714013503,6.95557707585,0.0,0.0,5.48122459637,1.0115996781,197.528783295,197.528783295
 02/17  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,241.762906567,241.762906567
 02/17  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,233.356221562,233.356221562
 02/17  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,207.489485846,207.489485846
 02/17  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,177.527458576,177.527458576
 02/17  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,145.948661126,145.948661126
 02/17  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,113.148522042,113.148522042
 02/17  13:00:00,64.4234485448,12.4808543491,0.0,0.0,43.8497967709,8.09279742479,83.2068903982,83.2068903982
 02/17  14:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,66.3231446441,66.3231446441
 02/17  15:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,61.0318355922,61.0318355922
 02/17  16:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,58.2336020893,58.2336020893
 02/17  17:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,63.6289582143,63.6289582143
 02/17  18:00:00,29.6819281808,3.24318901265,0.0,0.0,16.4436737891,4.04639871239,60.8888877425,60.8888877425
 02/17  19:00:00,19.1501116688,3.73428739432,0.0,0.0,5.48122459637,1.0115996781,77.8454392471,77.8454392471
 02/17  20:00:00,20.4968555985,5.081031324,0.0,0.0,5.48122459637,1.0115996781,110.584961403,110.584961403
 02/17  21:00:00,19.4653821613,4.04955788683,0.0,0.0,5.48122459637,1.0115996781,92.2346304899,92.2346304899
 02/17  22:00:00,20.502851613,5.08702733856,0.0,0.0,5.48122459637,1.0115996781,111.042229386,111.042229386
 02/17  23:00:00,19.4119680745,3.99614379999,0.0,0.0,5.48122459637,1.0115996781,89.3764501549,89.3764501549
 02/17  24:00:00,20.4068070191,4.99098274465,0.0,0.0,5.48122459637,1.0115996781,106.405285021,106.405285021
 02/18  01:00:00,19.3588412907,3.94301701625,0.0,0.0,5.48122459637,1.0115996781,86.881948532,86.881948532
 02/18  02:00:00,20.3271047331,4.91128045865,0.0,0.0,5.48122459637,1.0115996781,103.007816717,103.007816717
 02/18  03:00:00,19.2456387532,3.8298144787,0.0,0.0,5.48122459637,1.0115996781,81.30015373,81.30015373
 02/18  04:00:00,20.217786894,4.80196261956,0.0,0.0,5.48122459637,1.0115996781,98.5652732489,98.5652732489
 02/18  05:00:00,19.1814206127,3.76559633828,0.0,0.0,5.48122459637,1.0115996781,77.4632112255,77.4632112255
 02/18  06:00:00,20.0905145761,4.67469030164,0.0,0.0,5.48122459637,1.0115996781,92.6258322217,92.6258322217
 02/18  07:00:00,19.1311722238,3.71534794937,0.0,0.0,5.48122459637,1.0115996781,74.7690522814,74.7690522814
 02/18  08:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,112.619213555,112.619213555
 02/18  09:00:00,19.861973113,12.3575491604,0.0,0.0,5.48122459637,2.0231993562,81.3312393362,81.3312393362
 02/18  10:00:00,29.3987311512,12.1973934075,0.0,0.0,13.1549390313,4.04639871239,63.505765867,63.505765867
 02/18  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,47.2598815693,47.2598815693
 02/18  12:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,34.2627869372,34.2627869372
 02/18  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,24.8345766826,24.8345766826
 02/18  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,15.1346852482,15.1346852482
 02/18  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,11.4963037357,11.4963037357
 02/18  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,11.226311603,11.226311603
 02/18  17:00:00,7.1665810442,0.673756769734,0.0,0.0,5.48122459637,1.0115996781,12.642778,12.642778
 02/18  18:00:00,12.0060702903,1.05174601579,0.0,0.0,5.48122459637,1.0115996781,19.5015270754,19.5015270754
 02/18  19:00:00,16.7771255331,1.3613012586,0.0,0.0,5.48122459637,1.0115996781,25.8341352771,25.8341352771
 02/18  20:00:00,17.1162872226,1.70046294811,0.0,0.0,5.48122459637,1.0115996781,32.1159675243,32.1159675243
 02/18  21:00:00,17.1902399603,1.77441568583,0.0,0.0,5.48122459637,1.0115996781,34.047947976,34.047947976
 02/18  22:00:00,17.4386919008,2.02286762629,0.0,0.0,5.48122459637,1.0115996781,38.4043756963,38.4043756963
 02/18  23:00:00,17.4833133949,2.06748912048,0.0,0.0,5.48122459637,1.0115996781,39.8984813831,39.8984813831
 02/18  24:00:00,17.6966726955,2.28084842102,0.0,0.0,5.48122459637,1.0115996781,43.4333823235,43.4333823235
 02/19  01:00:00,17.6200648673,2.20424059284,0.0,0.0,5.48122459637,1.0115996781,42.6445214937,42.6445214937
 02/19  02:00:00,17.7414242201,2.32559994561,0.0,0.0,5.48122459637,1.0115996781,44.3725462244,44.3725462244
 02/19  03:00:00,17.5966111481,2.18078687368,0.0,0.0,5.48122459637,1.0115996781,42.3104712534,42.3104712534
 02/19  04:00:00,17.723128693,2.30730441855,0.0,0.0,5.48122459637,1.0115996781,44.116281192,44.116281192
 02/19  05:00:00,17.6109521796,2.19512790516,0.0,0.0,5.48122459637,1.0115996781,42.6896334723,42.6896334723
 02/19  06:00:00,17.6818629505,2.266038676,0.0,0.0,5.48122459637,1.0115996781,43.3989495238,43.3989495238
 02/19  07:00:00,16.078834301,2.15017669321,0.0,0.0,5.48122459637,1.0115996781,41.8808914252,41.8808914252
 02/19  08:00:00,8.71855872957,2.22573445511,0.0,0.0,5.48122459637,1.0115996781,42.6709006969,42.6709006969
 02/19  09:00:00,8.50730032329,2.01447604883,0.0,0.0,5.48122459637,1.0115996781,39.2791789259,39.2791789259
 02/19  10:00:00,8.39367499636,1.9008507219,0.0,0.0,5.48122459637,1.0115996781,36.4989078071,36.4989078071
 02/19  11:00:00,8.10750593021,1.61468165575,0.0,0.0,5.48122459637,1.0115996781,31.5721760666,31.5721760666
 02/19  12:00:00,7.95758510794,1.46476083348,0.0,0.0,5.48122459637,1.0115996781,28.2171995393,28.2171995393
 02/19  13:00:00,7.78358579071,1.29076151625,0.0,0.0,5.48122459637,1.0115996781,25.3187517659,25.3187517659
 02/19  14:00:00,7.79394234998,1.30111807552,0.0,0.0,5.48122459637,1.0115996781,25.1161651853,25.1161651853
 02/19  15:00:00,7.78415773622,1.29133346175,0.0,0.0,5.48122459637,1.0115996781,25.3651688921,25.3651688921
 02/19  16:00:00,8.02027286468,1.52744859022,0.0,0.0,5.48122459637,1.0115996781,29.4730843845,29.4730843845
 02/19  17:00:00,8.31001341364,1.81718913917,0.0,0.0,5.48122459637,1.0115996781,35.6025355534,35.6025355534
 02/19  18:00:00,13.1685556179,2.21423134343,0.0,0.0,5.48122459637,1.0115996781,42.6147695999,42.6147695999
 02/19  19:00:00,17.7730093922,2.3571851177,0.0,0.0,5.48122459637,1.0115996781,46.1505090083,46.1505090083
 02/19  20:00:00,18.0773173456,2.66149307117,0.0,0.0,5.48122459637,1.0115996781,51.2435436331,51.2435436331
 02/19  21:00:00,18.0564500827,2.64062580819,0.0,0.0,5.48122459637,1.0115996781,51.6964743306,51.6964743306
 02/19  22:00:00,18.353756948,2.93793267351,0.0,0.0,5.48122459637,1.0115996781,56.52968727,56.52968727
 02/19  23:00:00,18.3744772184,2.95865294394,0.0,0.0,5.48122459637,1.0115996781,57.9079634827,57.9079634827
 02/19  24:00:00,18.7838460881,3.36802181368,0.0,0.0,5.48122459637,1.0115996781,64.7311717539,64.7311717539
 02/20  01:00:00,18.7880124853,3.37218821087,0.0,0.0,5.48122459637,1.0115996781,66.0487666103,66.0487666103
 02/20  02:00:00,19.1022625643,3.68643828986,0.0,0.0,5.48122459637,1.0115996781,70.852621794,70.852621794
 02/20  03:00:00,18.9867530203,3.57092874588,0.0,0.0,5.48122459637,1.0115996781,69.9525530126,69.9525530126
 02/20  04:00:00,19.3844693116,3.9686450371,0.0,0.0,5.48122459637,1.0115996781,76.2615204534,76.2615204534
 02/20  05:00:00,19.3126730768,3.89684880229,0.0,0.0,5.48122459637,1.0115996781,76.4231258745,76.4231258745
 02/20  06:00:00,19.9770000672,4.56117579269,0.0,0.0,5.48122459637,1.0115996781,86.6261653981,86.6261653981
 02/20  07:00:00,18.5179159185,4.58925831072,0.0,0.0,5.48122459637,1.0115996781,93.0069254538,93.0069254538
 02/20  08:00:00,11.4325570437,4.93973276925,0.0,0.0,5.48122459637,1.0115996781,103.53829293,103.53829293
 02/20  09:00:00,10.9772192368,4.48439496234,0.0,0.0,5.48122459637,1.0115996781,96.204116973,96.204116973
 02/20  10:00:00,10.842271622,4.34944734755,0.0,0.0,5.48122459637,1.0115996781,85.8744029299,85.8744029299
 02/20  11:00:00,10.257434152,3.76460987754,0.0,0.0,5.48122459637,1.0115996781,69.3133583626,69.3133583626
 02/20  12:00:00,9.67612328024,3.18329900577,0.0,0.0,5.48122459637,1.0115996781,60.8834079364,60.8834079364
 02/20  13:00:00,9.17246036445,2.67963608999,0.0,0.0,5.48122459637,1.0115996781,52.2888734346,52.2888734346
 02/20  14:00:00,9.12062107781,2.62779680334,0.0,0.0,5.48122459637,1.0115996781,50.3708368111,50.3708368111
 02/20  15:00:00,8.87257196854,2.37974769407,0.0,0.0,5.48122459637,1.0115996781,46.3947132361,46.3947132361
 02/20  16:00:00,9.00882604859,2.51600177413,0.0,0.0,5.48122459637,1.0115996781,48.2264439904,48.2264439904
 02/20  17:00:00,9.030451931,2.53762765654,0.0,0.0,5.48122459637,1.0115996781,49.4896653314,49.4896653314
 02/20  18:00:00,13.9059482681,2.9516239936,0.0,0.0,5.48122459637,1.0115996781,56.5880802432,56.5880802432
 02/20  19:00:00,18.5096192616,3.0937949871,0.0,0.0,5.48122459637,1.0115996781,60.3613081662,60.3613081662
 02/20  20:00:00,18.9475846798,3.53176040532,0.0,0.0,5.48122459637,1.0115996781,67.6917503783,67.6917503783
 02/20  21:00:00,18.8714493584,3.45562508396,0.0,0.0,5.48122459637,1.0115996781,67.498992257,67.498992257
 02/20  22:00:00,19.1511446077,3.73532033326,0.0,0.0,5.48122459637,1.0115996781,71.6107359311,71.6107359311
 02/20  23:00:00,18.9095635567,3.4937392822,0.0,0.0,5.48122459637,1.0115996781,68.2707504653,68.2707504653
 02/20  24:00:00,18.9131869913,3.49736271688,0.0,0.0,5.48122459637,1.0115996781,67.0652879497,67.0652879497
 02/21  01:00:00,18.6040439236,3.18821964917,0.0,0.0,5.48122459637,1.0115996781,62.2848924796,62.2848924796
 02/21  02:00:00,18.6250129187,3.20918864419,0.0,0.0,5.48122459637,1.0115996781,61.5737694278,61.5737694278
 02/21  03:00:00,18.2724648888,2.85664061431,0.0,0.0,5.48122459637,1.0115996781,55.8088105037,55.8088105037
 02/21  04:00:00,18.3360624757,2.92023820128,0.0,0.0,5.48122459637,1.0115996781,56.0624687157,56.0624687157
 02/21  05:00:00,18.0982949025,2.68247062801,0.0,0.0,5.48122459637,1.0115996781,52.4191978571,52.4191978571
 02/21  06:00:00,18.2162048478,2.80038057334,0.0,0.0,5.48122459637,1.0115996781,53.7762550847,53.7762550847
 02/21  07:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,71.6811407941,71.6811407941
 02/21  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,62.7698919411,62.7698919411
 02/21  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,46.0173801089,46.0173801089
 02/21  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.295876474,32.295876474
 02/21  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,23.8557130302,23.8557130302
 02/21  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.225855426,14.225855426
 02/21  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,12.3370093306,12.3370093306
 02/21  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.7430373601,14.7430373601
 02/21  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.11029542175,9.11029542175
 02/21  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.41137560272,8.41137560272
 02/21  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.60452854171,8.60452854171
 02/21  18:00:00,25.3892033564,0.437630854887,0.0,0.0,16.4436737891,4.04639871239,8.21142520049,8.21142520049
 02/21  19:00:00,16.4812640865,1.06543981199,0.0,0.0,5.48122459637,1.0115996781,19.9869894036,19.9869894036
 02/21  20:00:00,16.2473049824,0.831480707916,0.0,0.0,5.48122459637,1.0115996781,15.7020824726,15.7020824726
 02/21  21:00:00,16.5932408074,1.17741653293,0.0,0.0,5.48122459637,1.0115996781,22.4089339873,22.4089339873
 02/21  22:00:00,16.2872383454,0.871414070896,0.0,0.0,5.48122459637,1.0115996781,16.6645691501,16.6645691501
 02/21  23:00:00,16.6062444557,1.19042018124,0.0,0.0,5.48122459637,1.0115996781,22.8547730178,22.8547730178
 02/21  24:00:00,16.3593154667,0.943491192216,0.0,0.0,5.48122459637,1.0115996781,18.2042780323,18.2042780323
 02/22  01:00:00,16.7634569893,1.34763271482,0.0,0.0,5.48122459637,1.0115996781,25.9815396604,25.9815396604
 02/22  02:00:00,16.4624363199,1.04661204543,0.0,0.0,5.48122459637,1.0115996781,20.2779337208,20.2779337208
 02/22  03:00:00,16.8380093649,1.42218509041,0.0,0.0,5.48122459637,1.0115996781,27.5203639824,27.5203639824
 02/22  04:00:00,16.5151405475,1.09931627301,0.0,0.0,5.48122459637,1.0115996781,21.3742432593,21.3742432593
 02/22  05:00:00,16.8681505308,1.45232625629,0.0,0.0,5.48122459637,1.0115996781,28.1758083664,28.1758083664
 02/22  06:00:00,16.5233607897,1.1075365152,0.0,0.0,5.48122459637,1.0115996781,21.5956440494,21.5956440494
 02/22  07:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,38.5997046196,38.5997046196
 02/22  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,24.4822849991,24.4822849991
 02/22  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,12.5330006458,12.5330006458
 02/22  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.16410735235,9.16410735235
 02/22  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.5951354249,10.5951354249
 02/22  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,18.6403243469,18.6403243469
 02/22  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,29.7144556292,29.7144556292
 02/22  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.1842791627,43.1842791627
 02/22  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,46.9644852547,46.9644852547
 02/22  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.3063466441,52.3063466441
 02/22  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.0119201459,58.0119201459
 02/22  18:00:00,27.8257813367,2.87420883518,0.0,0.0,16.4436737891,4.04639871239,54.2196301291,54.2196301291
 02/22  19:00:00,18.2550120309,2.8391877564,0.0,0.0,5.48122459637,1.0115996781,54.3430407411,54.3430407411
 02/22  20:00:00,19.443418016,4.02759374151,0.0,0.0,5.48122459637,1.0115996781,77.3376158994,77.3376158994
 02/22  21:00:00,18.5671160426,3.15129176816,0.0,0.0,5.48122459637,1.0115996781,60.6578021457,60.6578021457
 02/22  22:00:00,19.7112569257,4.29543265122,0.0,0.0,5.48122459637,1.0115996781,82.7702734191,82.7702734191
 02/22  23:00:00,18.7581232322,3.34229895773,0.0,0.0,5.48122459637,1.0115996781,64.4881880039,64.4881880039
 02/22  24:00:00,20.0424555142,4.62663123972,0.0,0.0,5.48122459637,1.0115996781,89.3906047647,89.3906047647
 02/23  01:00:00,19.1651973263,3.74937305188,0.0,0.0,5.48122459637,1.0115996781,71.5665430962,71.5665430962
 02/23  02:00:00,20.8259540725,5.41012979808,0.0,0.0,5.48122459637,1.0115996781,107.251350423,107.251350423
 02/23  03:00:00,19.7240589685,4.30823469401,0.0,0.0,5.48122459637,1.0115996781,92.2814289373,92.2814289373
 02/23  04:00:00,21.0840715483,5.66824727388,0.0,0.0,5.48122459637,1.0115996781,123.242265316,123.242265316
 02/23  05:00:00,19.8913975559,4.47557328145,0.0,0.0,5.48122459637,1.0115996781,105.391547481,105.391547481
 02/23  06:00:00,21.3313845898,5.91556031537,0.0,0.0,5.48122459637,1.0115996781,138.017042161,138.017042161
 02/23  07:00:00,26.4711645512,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,169.10818449,169.10818449
 02/23  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,155.653890015,155.653890015
 02/23  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,129.02801105,129.02801105
 02/23  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,98.945990979,98.945990979
 02/23  11:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,78.1266083112,78.1266083112
 02/23  12:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,66.009722673,66.009722673
 02/23  13:00:00,64.1771906484,12.2345964527,0.0,0.0,43.8497967709,8.09279742479,61.2158602341,61.2158602341
 02/23  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.3946735611,58.3946735611
 02/23  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.7979606551,56.7979606551
 02/23  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.8996590104,57.8996590104
 02/23  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.1531933243,61.1531933243
 02/23  18:00:00,27.9446774806,2.99310497913,0.0,0.0,16.4436737891,4.04639871239,56.4384464481,56.4384464481
 02/23  19:00:00,18.3254693674,2.90964509297,0.0,0.0,5.48122459637,1.0115996781,55.6606769992,55.6606769992
 02/23  20:00:00,19.5545506353,4.13872636079,0.0,0.0,5.48122459637,1.0115996781,78.1003079717,78.1003079717
 02/23  21:00:00,18.9022588531,3.48643457865,0.0,0.0,5.48122459637,1.0115996781,63.6998457426,63.6998457426
 02/23  22:00:00,19.9824659539,4.56664167943,0.0,0.0,5.48122459637,1.0115996781,85.3634937985,85.3634937985
 02/23  23:00:00,18.96277684,3.54695256549,0.0,0.0,5.48122459637,1.0115996781,66.7894458002,66.7894458002
 02/23  24:00:00,20.0891754661,4.67335119165,0.0,0.0,5.48122459637,1.0115996781,90.2686049136,90.2686049136
 02/24  01:00:00,19.1103962858,3.69457201135,0.0,0.0,5.48122459637,1.0115996781,74.3261240389,74.3261240389
 02/24  02:00:00,20.3823270075,4.96650273301,0.0,0.0,5.48122459637,1.0115996781,103.419859847,103.419859847
 02/24  03:00:00,19.3658290596,3.95000478509,0.0,0.0,5.48122459637,1.0115996781,87.3727618605,87.3727618605
 02/24  04:00:00,20.7096534366,5.29382916218,0.0,0.0,5.48122459637,1.0115996781,118.936821695,118.936821695
 02/24  05:00:00,19.5760162946,4.16019202018,0.0,0.0,5.48122459637,1.0115996781,98.3845892966,98.3845892966
 02/24  06:00:00,20.815407759,5.39958348457,0.0,0.0,5.48122459637,1.0115996781,123.463537679,123.463537679
 02/24  07:00:00,26.4711645512,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,148.950821377,148.950821377
 02/24  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,133.483725852,133.483725852
 02/24  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,109.845080209,109.845080209
 02/24  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,87.0264673367,87.0264673367
 02/24  11:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,74.0816157453,74.0816157453
 02/24  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,65.1119083715,65.1119083715
 02/24  13:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,61.0734244901,61.0734244901
 02/24  14:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,64.8202421243,64.8202421243
 02/24  15:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,60.1711682053,60.1711682053
 02/24  16:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,63.214445122,63.214445122
 02/24  17:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,72.9320462194,72.9320462194
 02/24  18:00:00,28.7851529227,3.83358042123,0.0,0.0,16.4436737891,4.04639871239,73.6769739382,73.6769739382
 02/24  19:00:00,19.529192079,4.11336780449,0.0,0.0,5.48122459637,1.0115996781,96.0157699281,96.0157699281
 02/24  20:00:00,21.0896277486,5.67380347415,0.0,0.0,5.48122459637,1.0115996781,136.276573696,136.276573696
 02/24  21:00:00,20.148405341,4.73258106656,0.0,0.0,5.48122459637,1.0115996781,126.924277319,126.924277319
 02/24  22:00:00,21.6294573881,6.21363311366,0.0,0.0,5.48122459637,1.0115996781,160.812179093,160.812179093
 02/24  23:00:00,20.5206788263,5.10485455183,0.0,0.0,5.48122459637,1.0115996781,145.811180035,145.811180035
 02/24  24:00:00,22.0049108735,6.58908659906,0.0,0.0,5.48122459637,1.0115996781,178.373342275,178.373342275
