Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  01:00:00,20.8177880116,5.40196373716,0.0,0.0,5.48122459637,1.0115996781,162.758629744,162.758629744
 02/25  02:00:00,22.426683286,7.01085901153,0.0,0.0,5.48122459637,1.0115996781,200.130445017,200.130445017
 02/25  03:00:00,21.1597972719,5.74397299741,0.0,0.0,5.48122459637,1.0115996781,182.095960108,182.095960108
 02/25  04:00:00,22.8162340134,7.40040973892,0.0,0.0,5.48122459637,1.0115996781,219.66509626,219.66509626
 02/25  05:00:00,21.4721424117,6.05631813727,0.0,0.0,5.48122459637,1.0115996781,199.078914616,199.078914616
 02/25  06:00:00,23.2016612791,7.78583700461,0.0,0.0,5.48122459637,1.0115996781,239.579909829,239.579909829
 02/25  07:00:00,20.3540356563,6.42537804853,0.0,0.0,5.48122459637,1.0115996781,220.64043473,220.64043473
 02/25  08:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,301.121321827,301.121321827
 02/25  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,257.091998497,257.091998497
 02/25  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,214.223582843,214.223582843
 02/25  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,175.716502888,175.716502888
 02/25  12:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,146.352258589,146.352258589
 02/25  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,135.444189735,135.444189735
 02/25  14:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,123.85968289,123.85968289
 02/25  15:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,113.388012979,113.388012979
 02/25  16:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,111.290323215,111.290323215
 02/25  17:00:00,10.5525052436,4.0596809691,0.0,0.0,5.48122459637,1.0115996781,90.6254037468,90.6254037468
 02/25  18:00:00,14.8711075464,3.91678327196,0.0,0.0,5.48122459637,1.0115996781,93.6425133995,93.6425133995
 02/25  19:00:00,20.7908361804,5.37501190594,0.0,0.0,5.48122459637,1.0115996781,127.477721983,127.477721983
 02/25  20:00:00,19.8810791898,4.46525491538,0.0,0.0,5.48122459637,1.0115996781,116.424296846,116.424296846
 02/25  21:00:00,21.2110688285,5.79524455399,0.0,0.0,5.48122459637,1.0115996781,144.909701426,144.909701426
 02/25  22:00:00,20.1041437234,4.68831944896,0.0,0.0,5.48122459637,1.0115996781,126.722174792,126.722174792
 02/25  23:00:00,21.3287316667,5.91290739224,0.0,0.0,5.48122459637,1.0115996781,149.174165384,149.174165384
 02/25  24:00:00,20.0046533756,4.58882910113,0.0,0.0,5.48122459637,1.0115996781,120.202183394,120.202183394
 02/26  01:00:00,20.9058672683,5.49004299388,0.0,0.0,5.48122459637,1.0115996781,128.887820626,128.887820626
 02/26  02:00:00,19.5948839955,4.17905972105,0.0,0.0,5.48122459637,1.0115996781,99.3795924067,99.3795924067
 02/26  03:00:00,20.6602707917,5.24444651719,0.0,0.0,5.48122459637,1.0115996781,118.421954943,118.421954943
 02/26  04:00:00,19.6146551367,4.19883086223,0.0,0.0,5.48122459637,1.0115996781,100.439867286,100.439867286
 02/26  05:00:00,20.740346618,5.32452234355,0.0,0.0,5.48122459637,1.0115996781,122.180817544,122.180817544
 02/26  06:00:00,19.7041911063,4.28836683179,0.0,0.0,5.48122459637,1.0115996781,105.263781468,105.263781468
 02/26  07:00:00,17.9811564931,5.53966555193,0.0,0.0,5.48122459637,1.0115996781,132.243711662,132.243711662
 02/26  08:00:00,10.8145363432,4.32171206872,0.0,0.0,5.48122459637,1.0115996781,107.236620879,107.236620879
 02/26  09:00:00,11.3328099044,4.83998562994,0.0,0.0,5.48122459637,1.0115996781,102.655654166,102.655654166
 02/26  10:00:00,9.47453693528,2.98171266082,0.0,0.0,5.48122459637,1.0115996781,55.8341917247,55.8341917247
 02/26  11:00:00,9.35637422473,2.86354995026,0.0,0.0,5.48122459637,1.0115996781,54.6603535854,54.6603535854
 02/26  12:00:00,8.25851915999,1.76569488553,0.0,0.0,5.48122459637,1.0115996781,34.3017732819,34.3017732819
 02/26  13:00:00,8.35394275079,1.86111847633,0.0,0.0,5.48122459637,1.0115996781,35.6422426804,35.6422426804
 02/26  14:00:00,7.7171624585,1.22433818404,0.0,0.0,5.48122459637,1.0115996781,23.8058227972,23.8058227972
 02/26  15:00:00,7.86028254114,1.36745826667,0.0,0.0,5.48122459637,1.0115996781,26.1526226766,26.1526226766
 02/26  16:00:00,7.51213244951,1.01930817505,0.0,0.0,5.48122459637,1.0115996781,19.9685476156,19.9685476156
 02/26  17:00:00,8.00075715389,1.50793287942,0.0,0.0,5.48122459637,1.0115996781,29.0192129279,29.0192129279
 02/26  18:00:00,10.8953943173,1.42823670951,0.0,0.0,5.48122459637,1.0115996781,28.0055107535,28.0055107535
 02/26  19:00:00,17.5546871354,2.13886286093,0.0,0.0,5.48122459637,1.0115996781,41.1143662638,41.1143662638
 02/26  20:00:00,17.2839596025,1.86813532807,0.0,0.0,5.48122459637,1.0115996781,36.5140589256,36.5140589256
 02/26  21:00:00,18.0522329165,2.63640864199,0.0,0.0,5.48122459637,1.0115996781,50.6884628092,50.6884628092
 02/26  22:00:00,17.6549994583,2.23917518382,0.0,0.0,5.48122459637,1.0115996781,43.726477943,43.726477943
 02/26  23:00:00,18.5510505473,3.13522627283,0.0,0.0,5.48122459637,1.0115996781,60.3129280582,60.3129280582
 02/26  24:00:00,17.9833903956,2.56756612109,0.0,0.0,5.48122459637,1.0115996781,50.1560317274,50.1560317274
 02/27  01:00:00,18.8904823984,3.47465812389,0.0,0.0,5.48122459637,1.0115996781,66.9710526868,66.9710526868
 02/27  02:00:00,18.2145926343,2.79876835987,0.0,0.0,5.48122459637,1.0115996781,54.7299408755,54.7299408755
 02/27  03:00:00,18.9422851868,3.52646091237,0.0,0.0,5.48122459637,1.0115996781,68.0181158756,68.0181158756
 02/27  04:00:00,18.1536402412,2.73781596678,0.0,0.0,5.48122459637,1.0115996781,53.5764598811,53.5764598811
 02/27  05:00:00,18.956484506,3.54066023151,0.0,0.0,5.48122459637,1.0115996781,68.3118908585,68.3118908585
 02/27  06:00:00,18.18402611,2.7682018355,0.0,0.0,5.48122459637,1.0115996781,54.1825322692,54.1825322692
 02/27  07:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,93.345637521,93.345637521
 02/27  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,75.1798232414,75.1798232414
 02/27  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,60.7726323369,60.7726323369
 02/27  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.9689944563,48.9689944563
 02/27  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.3104124824,41.3104124824
 02/27  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,33.7214079396,33.7214079396
 02/27  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,29.4162715685,29.4162715685
 02/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.5056544229,26.5056544229
 02/27  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.5894474972,22.5894474972
 02/27  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.9038583255,15.9038583255
 02/27  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,13.9321166088,13.9321166088
 02/27  18:00:00,24.5681030108,1.10369717599,0.0,0.0,16.4436737891,4.04639871239,20.6886547223,20.6886547223
 02/27  19:00:00,17.0561966257,1.64037235128,0.0,0.0,5.48122459637,1.0115996781,31.004715475,31.004715475
 02/27  20:00:00,17.2615481531,1.84572387859,0.0,0.0,5.48122459637,1.0115996781,35.5450078006,35.5450078006
 02/27  21:00:00,17.6165514303,2.20072715585,0.0,0.0,5.48122459637,1.0115996781,41.9796573533,41.9796573533
 02/27  22:00:00,17.7161236075,2.30029933307,0.0,0.0,5.48122459637,1.0115996781,44.5987722504,44.5987722504
 02/27  23:00:00,18.0971846362,2.68136036171,0.0,0.0,5.48122459637,1.0115996781,51.2711207126,51.2711207126
 02/27  24:00:00,18.1924058772,2.77658160278,0.0,0.0,5.48122459637,1.0115996781,54.0254439971,54.0254439971
 02/28  01:00:00,18.5861178973,3.17029362288,0.0,0.0,5.48122459637,1.0115996781,60.7371619928,60.7371619928
 02/28  02:00:00,18.6157640708,3.19993979637,0.0,0.0,5.48122459637,1.0115996781,62.4359852021,62.4359852021
 02/28  03:00:00,18.9765065718,3.56068229736,0.0,0.0,5.48122459637,1.0115996781,68.2759063743,68.2759063743
 02/28  04:00:00,18.8906865353,3.47486226081,0.0,0.0,5.48122459637,1.0115996781,67.9062904735,67.9062904735
 02/28  05:00:00,19.2405639525,3.82473967807,0.0,0.0,5.48122459637,1.0115996781,73.3785724749,73.3785724749
 02/28  06:00:00,19.0761577268,3.6603334523,0.0,0.0,5.48122459637,1.0115996781,71.6088280511,71.6088280511
 02/28  07:00:00,24.6190427246,12.1775517834,0.0,0.0,5.48122459637,1.0115996781,106.20978103,106.20978103
 02/28  08:00:00,39.1678891684,12.1849923925,0.0,0.0,21.9248983855,5.05799839049,95.9352770502,95.9352770502
 02/28  09:00:00,58.683565037,12.2221954377,0.0,0.0,38.3685721746,8.09279742479,81.2253365676,81.2253365676
 02/28  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,69.9416172032,69.9416172032
 02/28  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,63.9795887156,63.9795887156
 02/28  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.5568393094,59.5568393094
 02/28  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,55.5087268125,55.5087268125
 02/28  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.1792294603,49.1792294603
 02/28  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.0937875758,47.0937875758
 02/28  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.9657477101,43.9657477101
 02/28  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,42.4732478023,42.4732478023
 02/28  18:00:00,25.8037978497,2.3393920149,0.0,0.0,16.4436737891,4.04639871239,43.895591363,43.895591363
 02/28  19:00:00,17.9974815018,2.5816572273,0.0,0.0,5.48122459637,1.0115996781,49.1617496802,49.1617496802
 02/28  20:00:00,19.4074132838,3.99158900932,0.0,0.0,5.48122459637,1.0115996781,76.6969940719,76.6969940719
 02/28  21:00:00,18.6540182697,3.23819399525,0.0,0.0,5.48122459637,1.0115996781,62.1537105199,62.1537105199
 02/28  22:00:00,20.3799055108,4.96408123636,0.0,0.0,5.48122459637,1.0115996781,95.766622323,95.766622323
 02/28  23:00:00,19.3048076547,3.88898338028,0.0,0.0,5.48122459637,1.0115996781,79.1253518246,79.1253518246
 02/28  24:00:00,20.5663133965,5.15048912205,0.0,0.0,5.48122459637,1.0115996781,106.80005698,106.80005698
 03/01  01:00:00,19.3854958061,3.96967153164,0.0,0.0,5.48122459637,1.0115996781,85.93325675,85.93325675
 03/01  02:00:00,20.5637525298,5.14792825529,0.0,0.0,5.48122459637,1.0115996781,109.305976557,109.305976557
 03/01  03:00:00,19.2934515749,3.8776273004,0.0,0.0,5.48122459637,1.0115996781,82.380513996,82.380513996
 03/01  04:00:00,20.4156357118,4.99981143736,0.0,0.0,5.48122459637,1.0115996781,102.48923961,102.48923961
 03/01  05:00:00,19.2282966735,3.812472399,0.0,0.0,5.48122459637,1.0115996781,78.8395219092,78.8395219092
 03/01  06:00:00,20.4427141665,5.02688989202,0.0,0.0,5.48122459637,1.0115996781,103.659402814,103.659402814
 03/01  07:00:00,24.9839978846,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,121.954237164,121.954237164
 03/01  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,96.2680321117,96.2680321117
 03/01  09:00:00,58.6463619918,12.1849923925,0.0,0.0,38.3685721746,8.09279742479,74.3066157915,74.3066157915
 03/01  10:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,55.6118664673,55.6118664673
 03/01  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,40.0547804807,40.0547804807
 03/01  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.7304688066,27.7304688066
 03/01  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,22.4308549856,22.4308549856
 03/01  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.3268546467,15.3268546467
 03/01  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,12.2582616052,12.2582616052
 03/01  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.649222475,15.649222475
 03/01  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.4677597153,20.4677597153
 03/01  18:00:00,24.9336240897,1.46921825492,0.0,0.0,16.4436737891,4.04639871239,27.4167030607,27.4167030607
 03/01  19:00:00,17.2240474128,1.80822313829,0.0,0.0,5.48122459637,1.0115996781,34.3158320002,34.3158320002
 03/01  20:00:00,18.3114763921,2.89565211764,0.0,0.0,5.48122459637,1.0115996781,55.2188666594,55.2188666594
 03/01  21:00:00,17.7998785803,2.38405430581,0.0,0.0,5.48122459637,1.0115996781,45.6857964859,45.6857964859
 03/01  22:00:00,18.7597015269,3.34387725239,0.0,0.0,5.48122459637,1.0115996781,64.1340613228,64.1340613228
 03/01  23:00:00,18.0062012577,2.59037698319,0.0,0.0,5.48122459637,1.0115996781,49.8318636534,49.8318636534
 03/01  24:00:00,18.8923906346,3.47656636017,0.0,0.0,5.48122459637,1.0115996781,66.869268175,66.869268175
 03/02  01:00:00,18.0155386332,2.59971435875,0.0,0.0,5.48122459637,1.0115996781,50.0947082453,50.0947082453
 03/02  02:00:00,18.9069200939,3.49109581942,0.0,0.0,5.48122459637,1.0115996781,67.2497035109,67.2497035109
 03/02  03:00:00,18.0817527279,2.66592845342,0.0,0.0,5.48122459637,1.0115996781,51.4464993929,51.4464993929
 03/02  04:00:00,19.0611575312,3.64533325676,0.0,0.0,5.48122459637,1.0115996781,70.3461261224,70.3461261224
 03/02  05:00:00,18.2143253885,2.79850111407,0.0,0.0,5.48122459637,1.0115996781,54.0887217245,54.0887217245
 03/02  06:00:00,19.2117258515,3.79590157708,0.0,0.0,5.48122459637,1.0115996781,73.3916268807,73.3916268807
 03/02  07:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,89.4727590412,89.4727590412
 03/02  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,74.627575321,74.627575321
 03/02  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,65.6175839909,65.6175839909
 03/02  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,65.4906927415,65.4906927415
 03/02  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.3770807826,61.3770807826
 03/02  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.3616326971,50.3616326971
 03/02  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,45.6913783409,45.6913783409
 03/02  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,39.309949848,39.309949848
 03/02  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,36.986691333,36.986691333
 03/02  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,38.0549060806,38.0549060806
 03/02  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.0861842839,43.0861842839
 03/02  18:00:00,25.8068684586,2.34246262375,0.0,0.0,16.4436737891,4.04639871239,44.0091759097,44.0091759097
 03/02  19:00:00,17.7894143087,2.37359003428,0.0,0.0,5.48122459637,1.0115996781,45.1956660064,45.1956660064
 03/02  20:00:00,18.9057916409,3.48996736642,0.0,0.0,5.48122459637,1.0115996781,66.9859694412,66.9859694412
 03/02  21:00:00,18.2438819899,2.82805771542,0.0,0.0,5.48122459637,1.0115996781,54.2492818051,54.2492818051
 03/02  22:00:00,19.7185774882,4.30275321377,0.0,0.0,5.48122459637,1.0115996781,83.0914110784,83.0914110784
 03/02  23:00:00,19.096263159,3.68043888453,0.0,0.0,5.48122459637,1.0115996781,70.8676308905,70.8676308905
 03/02  24:00:00,21.2538970093,5.83807273488,0.0,0.0,5.48122459637,1.0115996781,121.845247774,121.845247774
 03/03  01:00:00,20.2514440791,4.83561980459,0.0,0.0,5.48122459637,1.0115996781,116.251819512,116.251819512
 03/03  02:00:00,22.2295273784,6.81370310392,0.0,0.0,5.48122459637,1.0115996781,171.696977943,171.696977943
 03/03  03:00:00,21.0885741274,5.67274985295,0.0,0.0,5.48122459637,1.0115996781,165.543539612,165.543539612
 03/03  04:00:00,23.2279567083,7.81213243381,0.0,0.0,5.48122459637,1.0115996781,221.459816547,221.459816547
 03/03  05:00:00,21.6829789577,6.26715468319,0.0,0.0,5.48122459637,1.0115996781,200.591348327,200.591348327
 03/03  06:00:00,23.8402744953,8.42445022085,0.0,0.0,5.48122459637,1.0115996781,253.713069107,253.713069107
 03/03  07:00:00,24.9839978846,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,304.602279188,304.602279188
 03/03  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,285.785816843,285.785816843
 03/03  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,255.271259824,255.271259824
 03/03  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,218.168998787,218.168998787
 03/03  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,186.826656485,186.826656485
 03/03  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,161.176728828,161.176728828
 03/03  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,146.17360967,146.17360967
 03/03  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,125.568869118,125.568869118
 03/03  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,113.10024531,113.10024531
 03/03  16:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,112.275743278,112.275743278
 03/03  17:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,117.81001497,117.81001497
 03/03  18:00:00,28.6356167831,5.17121094828,0.0,0.0,16.4436737891,4.04639871239,125.286023537,125.286023537
 03/03  19:00:00,20.6023904867,5.18656621219,0.0,0.0,5.48122459637,1.0115996781,150.133861424,150.133861424
 03/03  20:00:00,22.519565207,7.10374093256,0.0,0.0,5.48122459637,1.0115996781,202.228103114,202.228103114
 03/03  21:00:00,21.3961813454,5.98035707096,0.0,0.0,5.48122459637,1.0115996781,192.666963762,192.666963762
 03/03  22:00:00,23.1924117363,7.77658746187,0.0,0.0,5.48122459637,1.0115996781,235.934709202,235.934709202
 03/03  23:00:00,21.7971154026,6.38129112811,0.0,0.0,5.48122459637,1.0115996781,214.135069536,214.135069536
 03/03  24:00:00,23.4927460833,8.07692180881,0.0,0.0,5.48122459637,1.0115996781,249.694829067,249.694829067
 03/04  01:00:00,21.9708945932,6.55507031875,0.0,0.0,5.48122459637,1.0115996781,222.813852719,222.813852719
 03/04  02:00:00,23.615398107,8.19957383254,0.0,0.0,5.48122459637,1.0115996781,255.28449176,255.28449176
 03/04  03:00:00,21.9809887738,6.56516449937,0.0,0.0,5.48122459637,1.0115996781,222.959396464,222.959396464
 03/04  04:00:00,23.524019811,8.10819553658,0.0,0.0,5.48122459637,1.0115996781,249.884473665,249.884473665
 03/04  05:00:00,21.8491253079,6.43330103342,0.0,0.0,5.48122459637,1.0115996781,214.321584133,214.321584133
 03/04  06:00:00,23.3509951885,7.93517091402,0.0,0.0,5.48122459637,1.0115996781,239.972494498,239.972494498
 03/04  07:00:00,17.2624357588,6.30811148432,0.0,0.0,5.48122459637,1.0115996781,206.957360397,206.957360397
 03/04  08:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,273.60207871,273.60207871
 03/04  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,228.202507266,228.202507266
 03/04  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,190.590298949,190.590298949
 03/04  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,153.791417911,153.791417911
 03/04  12:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,114.81066484,114.81066484
 03/04  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,94.4326893466,94.4326893466
 03/04  14:00:00,18.9120260292,12.4192017548,0.0,0.0,5.48122459637,1.0115996781,77.872367546,77.872367546
 03/04  15:00:00,18.6654156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,68.78566814,68.78566814
 03/04  16:00:00,18.7274207272,12.2345964527,0.0,0.0,5.48122459637,1.0115996781,61.1706359278,61.1706359278
 03/04  17:00:00,8.89218760016,2.3993633257,0.0,0.0,5.48122459637,1.0115996781,45.0306591047,45.0306591047
 03/04  18:00:00,11.661275859,2.19411825119,0.0,0.0,5.48122459637,1.0115996781,41.7032955466,41.7032955466
 03/04  19:00:00,18.589682517,3.17385824258,0.0,0.0,5.48122459637,1.0115996781,60.5500541968,60.5500541968
 03/04  20:00:00,17.9141810367,2.49835676227,0.0,0.0,5.48122459637,1.0115996781,47.8259390933,47.8259390933
 03/04  21:00:00,18.8583817848,3.4425575103,0.0,0.0,5.48122459637,1.0115996781,65.9490343992,65.9490343992
 03/04  22:00:00,18.0646069512,2.64878267675,0.0,0.0,5.48122459637,1.0115996781,50.8461204094,50.8461204094
 03/04  23:00:00,18.9877776738,3.57195339938,0.0,0.0,5.48122459637,1.0115996781,68.5842552211,68.5842552211
 03/04  24:00:00,18.1187870213,2.70296274679,0.0,0.0,5.48122459637,1.0115996781,51.9737256696,51.9737256696
 03/05  01:00:00,19.0644461024,3.6486218279,0.0,0.0,5.48122459637,1.0115996781,70.1657588033,70.1657588033
 03/05  02:00:00,18.1912342813,2.77541000686,0.0,0.0,5.48122459637,1.0115996781,53.4416405888,53.4416405888
 03/05  03:00:00,19.1393332278,3.7235089533,0.0,0.0,5.48122459637,1.0115996781,71.7054134492,71.7054134492
 03/05  04:00:00,18.2066229439,2.79079866939,0.0,0.0,5.48122459637,1.0115996781,53.7806565788,53.7806565788
 03/05  05:00:00,19.0883176581,3.67249338365,0.0,0.0,5.48122459637,1.0115996781,70.7736498442,70.7736498442
 03/05  06:00:00,18.1621115136,2.7462872391,0.0,0.0,5.48122459637,1.0115996781,52.9644093656,52.9644093656
 03/05  07:00:00,14.6600076045,3.70568333003,0.0,0.0,5.48122459637,1.0115996781,71.4989043318,71.4989043318
 03/05  08:00:00,9.20462883685,2.71180456238,0.0,0.0,5.48122459637,1.0115996781,52.3540313311,52.3540313311
 03/05  09:00:00,9.97172090303,3.47889662857,0.0,0.0,5.48122459637,1.0115996781,67.2075419979,67.2075419979
 03/05  10:00:00,9.0480562284,2.55523195394,0.0,0.0,5.48122459637,1.0115996781,49.4630466513,49.4630466513
 03/05  11:00:00,10.1775431979,3.68471892342,0.0,0.0,5.48122459637,1.0115996781,71.3128279164,71.3128279164
 03/05  12:00:00,9.20995267389,2.71712839942,0.0,0.0,5.48122459637,1.0115996781,52.5726340208,52.5726340208
 03/05  13:00:00,9.81998095706,3.32715668259,0.0,0.0,5.48122459637,1.0115996781,64.4008742902,64.4008742902
 03/05  14:00:00,8.88351277618,2.39068850171,0.0,0.0,5.48122459637,1.0115996781,46.3792764773,46.3792764773
 03/05  15:00:00,9.7350587221,3.24223444764,0.0,0.0,5.48122459637,1.0115996781,62.7699410007,62.7699410007
 03/05  16:00:00,8.75536423186,2.2625399574,0.0,0.0,5.48122459637,1.0115996781,43.9017064474,43.9017064474
 03/05  17:00:00,9.57449310295,3.08166882849,0.0,0.0,5.48122459637,1.0115996781,59.6970938475,59.6970938475
 03/05  18:00:00,12.0704952261,2.60333761825,0.0,0.0,5.48122459637,1.0115996781,50.5168473926,50.5168473926
 03/05  19:00:00,19.5444373798,4.12861310533,0.0,0.0,5.48122459637,1.0115996781,80.1938863945,80.1938863945
 03/05  20:00:00,18.9483380917,3.53251381727,0.0,0.0,5.48122459637,1.0115996781,68.6575715722,68.6575715722
 03/05  21:00:00,20.2232684768,4.80744420234,0.0,0.0,5.48122459637,1.0115996781,92.2742077523,92.2742077523
 03/05  22:00:00,19.4437821911,4.02795791666,0.0,0.0,5.48122459637,1.0115996781,76.1783966214,76.1783966214
 03/05  23:00:00,20.687610564,5.27178628953,0.0,0.0,5.48122459637,1.0115996781,104.298223228,104.298223228
 03/05  24:00:00,19.5243279629,4.10850368846,0.0,0.0,5.48122459637,1.0115996781,84.5323083764,84.5323083764
 03/06  01:00:00,20.8088183256,5.3929940511,0.0,0.0,5.48122459637,1.0115996781,112.662259556,112.662259556
 03/06  02:00:00,19.6294417408,4.21361746634,0.0,0.0,5.48122459637,1.0115996781,92.2688775675,92.2688775675
 03/06  03:00:00,20.9040429894,5.48821871493,0.0,0.0,5.48122459637,1.0115996781,118.905014602,118.905014602
 03/06  04:00:00,19.675082476,4.25925820158,0.0,0.0,5.48122459637,1.0115996781,96.3907477307,96.3907477307
 03/06  05:00:00,20.9861501968,5.57032592238,0.0,0.0,5.48122459637,1.0115996781,123.976037518,123.976037518
 03/06  06:00:00,19.7915911674,4.3757668929,0.0,0.0,5.48122459637,1.0115996781,103.327745926,103.327745926
 03/06  07:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,162.798388769,162.798388769
 03/06  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,127.389311594,127.389311594
 03/06  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,102.051885115,102.051885115
 03/06  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,87.0786881767,87.0786881767
 03/06  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,83.0839961113,83.0839961113
 03/06  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,81.6543386435,81.6543386435
 03/06  13:00:00,64.1151855731,12.1725913774,0.0,0.0,43.8497967709,8.09279742479,81.3966464868,81.3966464868
 03/06  14:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,75.5880328773,75.5880328773
 03/06  15:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,68.75923391,68.75923391
 03/06  16:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,66.0310639733,66.0310639733
 03/06  17:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,68.0253051117,68.0253051117
 03/06  18:00:00,25.324761462,3.34752229383,0.0,0.0,16.4436737891,4.04639871239,62.8702512502,62.8702512502
 03/06  19:00:00,19.2727865965,3.85696232206,0.0,0.0,5.48122459637,1.0115996781,79.1203116131,79.1203116131
 03/06  20:00:00,21.0415592016,5.62573492717,0.0,0.0,5.48122459637,1.0115996781,129.129047389,129.129047389
 03/06  21:00:00,20.2440368392,4.82821256478,0.0,0.0,5.48122459637,1.0115996781,127.40403745,127.40403745
 03/06  22:00:00,21.7838810567,6.3680567822,0.0,0.0,5.48122459637,1.0115996781,165.055381745,165.055381745
 03/06  23:00:00,20.706334323,5.29051004853,0.0,0.0,5.48122459637,1.0115996781,153.575200041,153.575200041
 03/06  24:00:00,22.3244359965,6.90861172206,0.0,0.0,5.48122459637,1.0115996781,191.213942415,191.213942415
 03/07  01:00:00,21.0906545424,5.67483026792,0.0,0.0,5.48122459637,1.0115996781,174.386534333,174.386534333
 03/07  02:00:00,22.6935997288,7.27777545432,0.0,0.0,5.48122459637,1.0115996781,210.017857276,210.017857276
 03/07  03:00:00,21.3516655756,5.93584130116,0.0,0.0,5.48122459637,1.0115996781,189.925058657,189.925058657
 03/07  04:00:00,23.0343148403,7.61849056581,0.0,0.0,5.48122459637,1.0115996781,227.961073754,227.961073754
 03/07  05:00:00,21.6982931978,6.28246892331,0.0,0.0,5.48122459637,1.0115996781,208.349468273,208.349468273
 03/07  06:00:00,23.3794881401,7.96366386568,0.0,0.0,5.48122459637,1.0115996781,242.824210291,242.824210291
 03/07  07:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,280.235916069,280.235916069
 03/07  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,246.520906467,246.520906467
 03/07  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,197.310953148,197.310953148
 03/07  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,146.484362058,146.484362058
 03/07  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,107.026014132,107.026014132
 03/07  12:00:00,70.7929676306,12.3575491604,0.0,0.0,49.3310213673,9.10439710289,78.3171131538,78.3171131538
 03/07  13:00:00,64.1275865882,12.1849923925,0.0,0.0,43.8497967709,8.09279742479,65.7291695011,65.7291695011
 03/07  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.5754861469,54.5754861469
 03/07  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.2951744549,47.2951744549
 03/07  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.7296271583,43.7296271583
 03/07  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,44.6900165509,44.6900165509
 03/07  18:00:00,24.4418340506,2.46459488248,0.0,0.0,16.4436737891,4.04639871239,46.0503419406,46.0503419406
 03/07  19:00:00,18.1319998795,2.71617560499,0.0,0.0,5.48122459637,1.0115996781,51.5083328138,51.5083328138
 03/07  20:00:00,19.6050193042,4.18919502973,0.0,0.0,5.48122459637,1.0115996781,80.2324307678,80.2324307678
 03/07  21:00:00,18.7225124541,3.30668817967,0.0,0.0,5.48122459637,1.0115996781,63.2407331524,63.2407331524
 03/07  22:00:00,19.8267354029,4.41091112845,0.0,0.0,5.48122459637,1.0115996781,84.8477822041,84.8477822041
 03/07  23:00:00,18.6058297414,3.19000546692,0.0,0.0,5.48122459637,1.0115996781,61.122795558,61.122795558
 03/07  24:00:00,19.700188079,4.28436380458,0.0,0.0,5.48122459637,1.0115996781,82.4940425861,82.4940425861
 03/08  01:00:00,18.6163717363,3.20054746187,0.0,0.0,5.48122459637,1.0115996781,61.4417989367,61.4417989367
 03/08  02:00:00,19.6934973916,4.27767311713,0.0,0.0,5.48122459637,1.0115996781,82.4911364452,82.4911364452
 03/08  03:00:00,18.6064673642,3.19064308976,0.0,0.0,5.48122459637,1.0115996781,61.3452384342,61.3452384342
 03/08  04:00:00,19.6882492763,4.27242500187,0.0,0.0,5.48122459637,1.0115996781,82.4951885749,82.4951885749
 03/08  05:00:00,18.5821334765,3.16630920203,0.0,0.0,5.48122459637,1.0115996781,60.9492773952,60.9492773952
 03/08  06:00:00,19.8225702555,4.406745981,0.0,0.0,5.48122459637,1.0115996781,82.4356039065,82.4356039065
 03/08  07:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,99.1037872516,99.1037872516
 03/08  08:00:00,39.1554881534,12.1725913774,0.0,0.0,21.9248983855,5.05799839049,82.823938624,82.823938624
 03/08  09:00:00,58.683565037,12.2221954377,0.0,0.0,38.3685721746,8.09279742479,70.3282066946,70.3282066946
 03/08  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.7992492965,59.7992492965
 03/08  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,53.3287761712,53.3287761712
 03/08  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.4401543795,47.4401543795
 03/08  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,41.642865627,41.642865627
 03/08  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,30.53449096,30.53449096
 03/08  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.9183548489,22.9183548489
 03/08  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.5888195486,20.5888195486
 03/08  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,21.0382738662,21.0382738662
 03/08  18:00:00,23.430831646,1.4535924778,0.0,0.0,16.4436737891,4.04639871239,27.1161362681,27.1161362681
 03/08  19:00:00,17.1591054436,1.74328116917,0.0,0.0,5.48122459637,1.0115996781,33.0362242303,33.0362242303
 03/08  20:00:00,18.0382193924,2.62239511797,0.0,0.0,5.48122459637,1.0115996781,49.9071093033,49.9071093033
 03/08  21:00:00,17.4337508182,2.01792654371,0.0,0.0,5.48122459637,1.0115996781,38.5405370928,38.5405370928
 03/08  22:00:00,18.149585316,2.73376104153,0.0,0.0,5.48122459637,1.0115996781,52.2322849266,52.2322849266
 03/08  23:00:00,17.4583837621,2.04255948764,0.0,0.0,5.48122459637,1.0115996781,39.1462672288,39.1462672288
 03/08  24:00:00,18.1609876878,2.74516341338,0.0,0.0,5.48122459637,1.0115996781,52.5896300187,52.5896300187
 03/09  01:00:00,17.4841375348,2.06831326035,0.0,0.0,5.48122459637,1.0115996781,39.7416078958,39.7416078958
 03/09  02:00:00,18.2254164051,2.80959213059,0.0,0.0,5.48122459637,1.0115996781,53.9620650382,53.9620650382
 03/09  03:00:00,17.6352613418,2.21943706729,0.0,0.0,5.48122459637,1.0115996781,42.7597630114,42.7597630114
 03/09  04:00:00,18.6777558787,3.26193160419,0.0,0.0,5.48122459637,1.0115996781,62.8887495465,62.8887495465
 03/09  05:00:00,18.1306629012,2.71483862675,0.0,0.0,5.48122459637,1.0115996781,52.4686271986,52.4686271986
 03/09  06:00:00,19.2315190258,3.81569475132,0.0,0.0,5.48122459637,1.0115996781,73.7683728031,73.7683728031
 03/09  07:00:00,23.2013217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,97.5001880793,97.5001880793
 03/09  08:00:00,39.2174932287,12.2345964527,0.0,0.0,21.9248983855,5.05799839049,90.1523063203,90.1523063203
 03/09  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,80.2432687896,80.2432687896
 03/09  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,68.9225283157,68.9225283157
 03/09  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.6819271076,60.6819271076
 03/09  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.3165191179,57.3165191179
 03/09  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,57.6360504562,57.6360504562
 03/09  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.910440859,54.910440859
 03/09  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.1732376341,62.1732376341
 03/09  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,69.4110662619,69.4110662619
 03/09  17:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,74.4528553306,74.4528553306
 03/09  18:00:00,25.5684162895,3.59117712129,0.0,0.0,16.4436737891,4.04639871239,67.716125487,67.716125487
 03/09  19:00:00,19.2665119168,3.85068764238,0.0,0.0,5.48122459637,1.0115996781,74.9500411659,74.9500411659
 03/09  20:00:00,21.1105951189,5.69477084448,0.0,0.0,5.48122459637,1.0115996781,122.107530179,122.107530179
 03/09  21:00:00,20.103945897,4.68812162249,0.0,0.0,5.48122459637,1.0115996781,113.032397347,113.032397347
 03/09  22:00:00,21.729773338,6.31394906352,0.0,0.0,5.48122459637,1.0115996781,153.117436531,153.117436531
 03/09  23:00:00,20.4810002086,5.06517593409,0.0,0.0,5.48122459637,1.0115996781,135.714564,135.714564
 03/09  24:00:00,22.0931839858,6.67735971134,0.0,0.0,5.48122459637,1.0115996781,171.7000063,171.7000063
 03/10  01:00:00,20.6465145353,5.2306902608,0.0,0.0,5.48122459637,1.0115996781,146.41209002,146.41209002
 03/10  02:00:00,22.1783086843,6.76248440981,0.0,0.0,5.48122459637,1.0115996781,178.567742372,178.567742372
 03/10  03:00:00,20.6769088835,5.26108460906,0.0,0.0,5.48122459637,1.0115996781,151.287244805,151.287244805
 03/10  04:00:00,22.3482305979,6.93240632343,0.0,0.0,5.48122459637,1.0115996781,187.944651947,187.944651947
 03/10  05:00:00,20.8815619098,5.46573763532,0.0,0.0,5.48122459637,1.0115996781,161.453792299,161.453792299
 03/10  06:00:00,22.4298160829,7.01399180844,0.0,0.0,5.48122459637,1.0115996781,190.0083106,190.0083106
 03/10  07:00:00,22.0096645512,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,213.027827965,213.027827965
 03/10  08:00:00,39.5254037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,183.969686848,183.969686848
 03/10  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,149.074937474,149.074937474
 03/10  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,117.800514923,117.800514923
 03/10  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,101.034710596,101.034710596
 03/10  12:00:00,70.9162728193,12.4808543491,0.0,0.0,49.3310213673,9.10439710289,86.8889912663,86.8889912663
 03/10  13:00:00,64.1768381675,12.2342439718,0.0,0.0,43.8497967709,8.09279742479,81.9080302985,81.9080302985
 03/10  14:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,79.7257594754,79.7257594754
 03/10  15:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,78.340653647,78.340653647
 03/10  16:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,77.2860709842,77.2860709842
 03/10  17:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,79.3233609534,79.3233609534
 03/10  18:00:00,25.9276438242,3.95040465608,0.0,0.0,16.4436737891,4.04639871239,75.0803080233,75.0803080233
 03/10  19:00:00,19.7078329026,4.29200862816,0.0,0.0,5.48122459637,1.0115996781,99.6044013404,99.6044013404
 03/10  20:00:00,21.3935609661,5.97773669161,0.0,0.0,5.48122459637,1.0115996781,145.273974861,145.273974861
 03/10  21:00:00,20.4202200383,5.00439576379,0.0,0.0,5.48122459637,1.0115996781,136.338351434,136.338351434
 03/10  22:00:00,21.9287675483,6.51294327382,0.0,0.0,5.48122459637,1.0115996781,170.680236521,170.680236521
 03/10  23:00:00,20.7108223443,5.29499806981,0.0,0.0,5.48122459637,1.0115996781,151.574919597,151.574919597
 03/10  24:00:00,22.1246190198,6.70879474532,0.0,0.0,5.48122459637,1.0115996781,179.79815809,179.79815809
 03/11  01:00:00,20.7359606987,5.32013642427,0.0,0.0,5.48122459637,1.0115996781,152.25130667,152.25130667
 03/11  02:00:00,22.0715995917,6.65577531724,0.0,0.0,5.48122459637,1.0115996781,176.827897928,176.827897928
 03/11  03:00:00,20.7806898655,5.36486559107,0.0,0.0,5.48122459637,1.0115996781,154.420250566,154.420250566
 03/11  04:00:00,22.2241239032,6.80829962873,0.0,0.0,5.48122459637,1.0115996781,184.059954803,184.059954803
 03/11  05:00:00,20.9234826794,5.50765840498,0.0,0.0,5.48122459637,1.0115996781,163.77776711,163.77776711
 03/11  06:00:00,22.388492788,6.97266851349,0.0,0.0,5.48122459637,1.0115996781,193.51207903,193.51207903
 03/11  07:00:00,15.0516308577,5.58447324986,0.0,0.0,5.48122459637,1.0115996781,168.510610278,168.510610278
 03/11  08:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,226.78256406,226.78256406
 03/11  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,174.214101841,174.214101841
 03/11  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,127.475236317,127.475236317
 03/11  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,94.2752100399,94.2752100399
 03/11  12:00:00,29.4355817154,12.2342439718,0.0,0.0,13.1549390313,4.04639871239,72.2761648564,72.2761648564
 03/11  13:00:00,18.7026186971,12.2097944226,0.0,0.0,5.48122459637,1.0115996781,63.0684850223,63.0684850223
 03/11  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,52.8904772048,52.8904772048
 03/11  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,49.927815731,49.927815731
 03/11  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,53.5276052923,53.5276052923
 03/11  17:00:00,8.77882129582,2.28599702136,0.0,0.0,5.48122459637,1.0115996781,42.7721188343,42.7721188343
 03/11  18:00:00,10.1522388934,2.17224795223,0.0,0.0,5.48122459637,1.0115996781,41.0703311931,41.0703311931
 03/11  19:00:00,18.8048769543,3.38905267983,0.0,0.0,5.48122459637,1.0115996781,64.736786158,64.736786158
 03/11  20:00:00,18.2296972693,2.81387299488,0.0,0.0,5.48122459637,1.0115996781,53.7467488286,53.7467488286
 03/11  21:00:00,19.4684461969,4.05262192241,0.0,0.0,5.48122459637,1.0115996781,77.8476710961,77.8476710961
 03/11  22:00:00,18.515602322,3.09977804749,0.0,0.0,5.48122459637,1.0115996781,59.3937265542,59.3937265542
 03/11  23:00:00,19.5695040163,4.15367974179,0.0,0.0,5.48122459637,1.0115996781,79.9537179295,79.9537179295
 03/11  24:00:00,18.5054093423,3.08958506781,0.0,0.0,5.48122459637,1.0115996781,59.3048888534,59.3048888534
 03/12  01:00:00,19.533657667,4.1178333925,0.0,0.0,5.48122459637,1.0115996781,79.3837934239,79.3837934239
 03/12  02:00:00,18.4400217294,3.02419745492,0.0,0.0,5.48122459637,1.0115996781,58.1284467323,58.1284467323
 03/12  03:00:00,19.4275347539,4.01171047941,0.0,0.0,5.48122459637,1.0115996781,77.3911800262,77.3911800262
 03/12  04:00:00,18.3813341755,2.96550990099,0.0,0.0,5.48122459637,1.0115996781,57.0561115639,57.0561115639
 03/12  05:00:00,19.36542267,3.94959839556,0.0,0.0,5.48122459637,1.0115996781,76.2370509589,76.2370509589
 03/12  06:00:00,18.3335929618,2.91776868735,0.0,0.0,5.48122459637,1.0115996781,56.177248649,56.177248649
 03/12  07:00:00,13.3871029038,3.91994529604,0.0,0.0,5.48122459637,1.0115996781,75.731908498,75.731908498
 03/12  08:00:00,9.34776014282,2.85493586835,0.0,0.0,5.48122459637,1.0115996781,55.0367945965,55.0367945965
 03/12  09:00:00,10.1789866221,3.68616234764,0.0,0.0,5.48122459637,1.0115996781,71.3241418523,71.3241418523
 03/12  10:00:00,9.17397023184,2.68114595737,0.0,0.0,5.48122459637,1.0115996781,51.6688186451,51.6688186451
 03/12  11:00:00,9.61414572603,3.12132145156,0.0,0.0,5.48122459637,1.0115996781,60.4283759407,60.4283759407
 03/12  12:00:00,8.72976314286,2.23693886839,0.0,0.0,5.48122459637,1.0115996781,43.260655449,43.260655449
 03/12  13:00:00,9.44746368892,2.95463941445,0.0,0.0,5.48122459637,1.0115996781,57.246116375,57.246116375
 03/12  14:00:00,8.56509057839,2.07226630392,0.0,0.0,5.48122459637,1.0115996781,40.0599574664,40.0599574664
 03/12  15:00:00,9.2333450415,2.74052076704,0.0,0.0,5.48122459637,1.0115996781,53.1592795824,53.1592795824
 03/12  16:00:00,8.57493489212,2.08211061765,0.0,0.0,5.48122459637,1.0115996781,40.3299832683,40.3299832683
 03/12  17:00:00,9.36532183717,2.8724975627,0.0,0.0,5.48122459637,1.0115996781,55.7067172371,55.7067172371
 03/12  18:00:00,10.2873746936,2.30738375248,0.0,0.0,5.48122459637,1.0115996781,44.6572292992,44.6572292992
 03/12  19:00:00,18.9140642183,3.49823994384,0.0,0.0,5.48122459637,1.0115996781,67.8678437752,67.8678437752
 03/12  20:00:00,18.2374911008,2.82166682636,0.0,0.0,5.48122459637,1.0115996781,54.6164646026,54.6164646026
 03/12  21:00:00,19.4250131009,4.0091888264,0.0,0.0,5.48122459637,1.0115996781,77.8274219458,77.8274219458
 03/12  22:00:00,18.5172899781,3.10146570363,0.0,0.0,5.48122459637,1.0115996781,60.0356495773,60.0356495773
 03/12  23:00:00,19.6760264334,4.2602021589,0.0,0.0,5.48122459637,1.0115996781,82.7319029406,82.7319029406
 03/12  24:00:00,18.6590701281,3.24324585368,0.0,0.0,5.48122459637,1.0115996781,62.7794145786,62.7794145786
 03/13  01:00:00,19.8413149418,4.42549066738,0.0,0.0,5.48122459637,1.0115996781,85.9603584677,85.9603584677
 03/13  02:00:00,18.7857297449,3.36990547045,0.0,0.0,5.48122459637,1.0115996781,65.2263937822,65.2263937822
 03/13  03:00:00,20.3446068002,4.92878252574,0.0,0.0,5.48122459637,1.0115996781,92.5794302019,92.5794302019
 03/13  04:00:00,19.4214250125,4.00560073804,0.0,0.0,5.48122459637,1.0115996781,80.8475590526,80.8475590526
 03/13  05:00:00,20.857262788,5.44143851357,0.0,0.0,5.48122459637,1.0115996781,115.047525632,115.047525632
 03/13  06:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,143.413324923,143.413324923
 03/13  07:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,129.911855661,129.911855661
 03/13  08:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,112.249271076,112.249271076
 03/13  09:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,90.656607164,90.656607164
 03/13  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,79.9091479032,79.9091479032
 03/13  11:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,71.3649834878,71.3649834878
 03/13  12:00:00,64.1647896334,12.2221954377,0.0,0.0,43.8497967709,8.09279742479,65.9737959846,65.9737959846
 03/13  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.3048166216,61.3048166216
 03/13  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.7884481409,61.7884481409
 03/13  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.3953145159,60.3953145159
 03/13  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.8774098932,59.8774098932
 03/13  17:00:00,23.3554348805,2.86536237899,0.0,0.0,16.4436737891,4.04639871239,54.0009236121,54.0009236121
 03/13  18:00:00,10.8870604071,2.90706946594,0.0,0.0,5.48122459637,1.0115996781,55.5929346858,55.5929346858
 03/13  19:00:00,19.995081174,4.57925689957,0.0,0.0,5.48122459637,1.0115996781,88.0851700285,88.0851700285
 03/13  20:00:00,19.6445468809,4.22872260648,0.0,0.0,5.48122459637,1.0115996781,89.2625237803,89.2625237803
 03/13  21:00:00,21.1079621256,5.69213785118,0.0,0.0,5.48122459637,1.0115996781,127.938263844,127.938263844
 03/13  22:00:00,20.0275736345,4.61174936,0.0,0.0,5.48122459637,1.0115996781,115.515360103,115.515360103
 03/13  23:00:00,21.6261430228,6.21031874833,0.0,0.0,5.48122459637,1.0115996781,153.77611842,153.77611842
 03/13  24:00:00,20.3672221697,4.95139789527,0.0,0.0,5.48122459637,1.0115996781,135.036191106,135.036191106
 03/14  01:00:00,22.065424836,6.64960056152,0.0,0.0,5.48122459637,1.0115996781,175.60348214,175.60348214
 03/14  02:00:00,20.8214269392,5.40560266477,0.0,0.0,5.48122459637,1.0115996781,161.109691664,161.109691664
 03/14  03:00:00,22.546717959,7.13089368454,0.0,0.0,5.48122459637,1.0115996781,198.169254709,198.169254709
 03/14  04:00:00,20.93260979,5.51678551551,0.0,0.0,5.48122459637,1.0115996781,165.995141955,165.995141955
 03/14  05:00:00,22.5850781869,7.16925391247,0.0,0.0,5.48122459637,1.0115996781,200.088462537,200.088462537
 03/14  06:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,236.760151926,236.760151926
 03/14  07:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,223.911803523,223.911803523
 03/14  08:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,197.120203427,197.120203427
 03/14  09:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,147.606352353,147.606352353
 03/14  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,105.289349171,105.289349171
 03/14  11:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,73.3800653624,73.3800653624
 03/14  12:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,60.4714859143,60.4714859143
 03/14  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,51.5592265223,51.5592265223
 03/14  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.824292879,47.824292879
 03/14  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.3003540283,43.3003540283
 03/14  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.7734457692,43.7734457692
 03/14  17:00:00,22.7419942601,2.25192175861,0.0,0.0,16.4436737891,4.04639871239,42.0648156967,42.0648156967
 03/14  18:00:00,8.85942084485,2.36659657039,0.0,0.0,5.48122459637,1.0115996781,44.8104274464,44.8104274464
 03/14  19:00:00,19.1445638232,3.72873954873,0.0,0.0,5.48122459637,1.0115996781,71.2762719472,71.2762719472
 03/14  20:00:00,18.4959865512,3.08016227673,0.0,0.0,5.48122459637,1.0115996781,58.8428470573,58.8428470573
 03/14  21:00:00,19.8255239782,4.40969970375,0.0,0.0,5.48122459637,1.0115996781,84.7837185862,84.7837185862
 03/14  22:00:00,19.0170233897,3.6011991152,0.0,0.0,5.48122459637,1.0115996781,66.7074372017,66.7074372017
 03/14  23:00:00,20.486481375,5.07065710055,0.0,0.0,5.48122459637,1.0115996781,96.7345448138,96.7345448138
 03/14  24:00:00,19.3534262696,3.93760199514,0.0,0.0,5.48122459637,1.0115996781,77.5565460486,77.5565460486
 03/15  01:00:00,20.5895114319,5.17368715746,0.0,0.0,5.48122459637,1.0115996781,102.785115978,102.785115978
 03/15  02:00:00,19.3777205352,3.96189626072,0.0,0.0,5.48122459637,1.0115996781,79.6942387779,79.6942387779
 03/15  03:00:00,20.6122353321,5.19641105759,0.0,0.0,5.48122459637,1.0115996781,104.761393123,104.761393123
 03/15  04:00:00,19.3870768793,3.97125260483,0.0,0.0,5.48122459637,1.0115996781,80.6922805686,80.6922805686
 03/15  05:00:00,20.620944766,5.20512049154,0.0,0.0,5.48122459637,1.0115996781,105.915251496,105.915251496
 03/15  06:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,126.276374544,126.276374544
 03/15  07:00:00,41.0125703861,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,103.8426796,103.8426796
 03/15  08:00:00,58.6339609768,12.1725913774,0.0,0.0,38.3685721746,8.09279742479,83.3652946406,83.3652946406
 03/15  09:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,68.0648913914,68.0648913914
