Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/02  24:00:00,18.1365615168,2.72073724238,0.0,0.0,5.48122459637,1.0115996781,52.6440957811,52.6440957811
 04/03  01:00:00,18.5428418297,3.12701755521,0.0,0.0,5.48122459637,1.0115996781,59.7997433608,59.7997433608
 04/03  02:00:00,18.485516539,3.06969226449,0.0,0.0,5.48122459637,1.0115996781,59.5224092294,59.5224092294
 04/03  03:00:00,18.8550547802,3.43923050574,0.0,0.0,5.48122459637,1.0115996781,65.8329772063,65.8329772063
 04/03  04:00:00,18.6842159878,3.26839171331,0.0,0.0,5.48122459637,1.0115996781,63.4735421046,63.4735421046
 04/03  05:00:00,18.9681823747,3.55235810027,0.0,0.0,5.48122459637,1.0115996781,68.0412859432,68.0412859432
 04/03  06:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,93.2006768778,93.2006768778
 04/03  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,77.5071613364,77.5071613364
 04/03  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,58.3894870134,58.3894870134
 04/03  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,35.53556027,35.53556027
 04/03  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.2649034089,15.2649034089
 04/03  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.45422170913,6.45422170913
 04/03  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.77513399286,4.77513399286
 04/03  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.38978737925,3.38978737925
 04/03  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.46613717824,2.46613717824
 04/03  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.48651098146,1.48651098146
 04/03  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.26535960033,1.26535960033
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.7248112235,0.308986949084,0.0,0.0,5.48122459637,1.0115996781,5.78577779163,5.78577779163
 04/03  23:00:00,15.8041536222,0.388329347766,0.0,0.0,5.48122459637,1.0115996781,7.27724632637,7.27724632637
 04/03  24:00:00,15.8426996135,0.426875339018,0.0,0.0,5.48122459637,1.0115996781,7.98418369983,7.98418369983
 04/04  01:00:00,16.4452010007,1.02937672619,0.0,0.0,5.48122459637,1.0115996781,19.664576679,19.664576679
 04/04  02:00:00,16.35716481,0.941340535527,0.0,0.0,5.48122459637,1.0115996781,17.9808667257,17.9808667257
 04/04  03:00:00,16.8989587101,1.48313443566,0.0,0.0,5.48122459637,1.0115996781,28.4308325032,28.4308325032
 04/04  04:00:00,16.6490085502,1.2331842757,0.0,0.0,5.48122459637,1.0115996781,23.6512468506,23.6512468506
 04/04  05:00:00,17.3467144531,1.93089017866,0.0,0.0,5.48122459637,1.0115996781,37.1587763033,37.1587763033
 04/04  06:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,51.1968851338,51.1968851338
 04/04  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,43.0743562486,43.0743562486
 04/04  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,31.4717141975,31.4717141975
 04/04  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,18.3778827189,18.3778827189
 04/04  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.54751856499,8.54751856499
 04/04  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.94617800693,5.94617800693
 04/04  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.75319657733,4.75319657733
 04/04  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.11691903346,3.11691903346
 04/04  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.10920035853,2.10920035853
 04/04  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.48643971395,1.48643971395
 04/04  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.45392108178,1.45392108178
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,16.243867991,0.828043716488,0.0,0.0,5.48122459637,1.0115996781,15.516878239,15.516878239
 04/04  21:00:00,16.240432275,0.824608000506,0.0,0.0,5.48122459637,1.0115996781,15.4227855008,15.4227855008
 04/04  22:00:00,16.868565945,1.45274167058,0.0,0.0,5.48122459637,1.0115996781,27.4941283086,27.4941283086
 04/04  23:00:00,16.6900765208,1.2742522463,0.0,0.0,5.48122459637,1.0115996781,24.2923787199,24.2923787199
 04/04  24:00:00,17.3608859626,1.94506168816,0.0,0.0,5.48122459637,1.0115996781,37.0887708129,37.0887708129
 04/05  01:00:00,17.0411085879,1.62528431346,0.0,0.0,5.48122459637,1.0115996781,31.1222212957,31.1222212957
 04/05  02:00:00,17.8092351882,2.39341091378,0.0,0.0,5.48122459637,1.0115996781,45.8088600856,45.8088600856
 04/05  03:00:00,17.3992649545,1.98344068006,0.0,0.0,5.48122459637,1.0115996781,38.10946747,38.10946747
 04/05  04:00:00,18.269029661,2.85320538657,0.0,0.0,5.48122459637,1.0115996781,54.734259425,54.734259425
 04/05  05:00:00,17.5547568685,2.13893259403,0.0,0.0,5.48122459637,1.0115996781,41.1290529897,41.1290529897
 04/05  06:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,70.2328608741,70.2328608741
 04/05  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,51.4474227016,51.4474227016
 04/05  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,38.5384489442,38.5384489442
 04/05  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.5738855512,22.5738855512
 04/05  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.09340775557,9.09340775557
 04/05  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.67908211344,5.67908211344
 04/05  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,3.74673518382,3.74673518382
 04/05  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.46749186353,1.46749186353
 04/05  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0596517661295,0.0596517661295
 04/05  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/05  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.229358415895,0.229358415895
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  22:00:00,15.6034323704,0.187608095921,0.0,0.0,5.48122459637,1.0115996781,3.55231644654,3.55231644654
 04/05  23:00:00,15.8037988843,0.387974609809,0.0,0.0,5.48122459637,1.0115996781,7.30053447615,7.30053447615
 04/05  24:00:00,15.9634572106,0.547632936147,0.0,0.0,5.48122459637,1.0115996781,10.2637909621,10.2637909621
 04/06  01:00:00,16.0519004508,0.636076176286,0.0,0.0,5.48122459637,1.0115996781,12.2580270892,12.2580270892
 04/06  02:00:00,16.3466139237,0.930789649253,0.0,0.0,5.48122459637,1.0115996781,17.9295735431,17.9295735431
 04/06  03:00:00,16.2386434925,0.822819218077,0.0,0.0,5.48122459637,1.0115996781,15.7911732334,15.7911732334
 04/06  04:00:00,16.6488788389,1.23305456447,0.0,0.0,5.48122459637,1.0115996781,23.6553176029,23.6553176029
 04/06  05:00:00,16.4139399911,0.998115716647,0.0,0.0,5.48122459637,1.0115996781,19.2152936645,19.2152936645
 04/06  06:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,35.9892468711,35.9892468711
 04/06  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,23.863588061,23.863588061
 04/06  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,18.6403221625,18.6403221625
 04/06  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.35302531221,9.35302531221
 04/06  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.79458637559,6.79458637559
 04/06  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.51415218398,4.51415218398
 04/06  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,3.09210299501,3.09210299501
 04/06  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.38001239184,1.38001239184
 04/06  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.196412335796,0.196412335796
 04/06  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  04:00:00,15.7078663306,0.292042056113,0.0,0.0,5.48122459637,1.0115996781,5.5222200801,5.5222200801
 04/07  05:00:00,16.0355206514,0.619696376905,0.0,0.0,5.48122459637,1.0115996781,11.8562468503,11.8562468503
 04/07  06:00:00,23.2013217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,25.9041343225,25.9041343225
 04/07  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,21.3758972404,21.3758972404
 04/07  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,13.4246942592,13.4246942592
 04/07  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.14074641458,8.14074641458
 04/07  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.38618848682,6.38618848682
 04/07  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.81832579489,4.81832579489
 04/07  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.08567143171,4.08567143171
 04/07  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.98651633259,2.98651633259
 04/07  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.54003110454,2.54003110454
 04/07  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.21369915413,3.21369915413
 04/07  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.65413435844,4.65413435844
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.96049194389,0.467667669421,0.0,0.0,5.48122459637,1.0115996781,8.72548990562,8.72548990562
 04/07  19:00:00,13.5691235235,1.12763258232,0.0,0.0,5.48122459637,1.0115996781,21.0514327185,21.0514327185
 04/07  20:00:00,16.7044857669,1.28866149239,0.0,0.0,5.48122459637,1.0115996781,24.5733204859,24.5733204859
 04/07  21:00:00,17.5103965247,2.0945722502,0.0,0.0,5.48122459637,1.0115996781,39.7037449642,39.7037449642
 04/07  22:00:00,17.2273316493,1.81150737484,0.0,0.0,5.48122459637,1.0115996781,34.8236786208,34.8236786208
 04/07  23:00:00,18.0111675343,2.59534325983,0.0,0.0,5.48122459637,1.0115996781,49.3898720766,49.3898720766
 04/07  24:00:00,17.4925432585,2.07671898405,0.0,0.0,5.48122459637,1.0115996781,40.0244362963,40.0244362963
 04/08  01:00:00,18.2339669418,2.81814266737,0.0,0.0,5.48122459637,1.0115996781,53.7195284985,53.7195284985
 04/08  02:00:00,17.7198065096,2.30398223513,0.0,0.0,5.48122459637,1.0115996781,44.5363284723,44.5363284723
 04/08  03:00:00,18.5443944955,3.12857022108,0.0,0.0,5.48122459637,1.0115996781,59.7978865891,59.7978865891
 04/08  04:00:00,17.8964446083,2.4806203338,0.0,0.0,5.48122459637,1.0115996781,48.0634552022,48.0634552022
 04/08  05:00:00,18.6991930474,3.28336877298,0.0,0.0,5.48122459637,1.0115996781,62.8579884964,62.8579884964
 04/08  06:00:00,13.5718555002,2.61753122577,0.0,0.0,5.48122459637,1.0115996781,50.7909704501,50.7909704501
 04/08  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,90.0136594362,90.0136594362
 04/08  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,80.5371471102,80.5371471102
 04/08  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,71.7767997543,71.7767997543
 04/08  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,61.1744222778,61.1744222778
 04/08  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,53.4454471728,53.4454471728
 04/08  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,49.9831087025,49.9831087025
 04/08  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,51.5191425716,51.5191425716
 04/08  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,52.7575753044,52.7575753044
 04/08  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,53.425779352,53.425779352
 04/08  16:00:00,8.72642280109,2.23359852662,0.0,0.0,5.48122459637,1.0115996781,42.0058520303,42.0058520303
 04/08  17:00:00,8.59613799968,2.10331372521,0.0,0.0,5.48122459637,1.0115996781,40.1056749731,40.1056749731
 04/08  18:00:00,9.55548177317,3.0626574987,0.0,0.0,5.48122459637,1.0115996781,58.4980890953,58.4980890953
 04/08  19:00:00,14.9214383925,2.47994745141,0.0,0.0,5.48122459637,1.0115996781,47.548342266,47.548342266
 04/08  20:00:00,18.9238679762,3.50804370171,0.0,0.0,5.48122459637,1.0115996781,67.2277114263,67.2277114263
 04/08  21:00:00,18.1859484031,2.77012412867,0.0,0.0,5.48122459637,1.0115996781,53.2254720923,53.2254720923
 04/08  22:00:00,19.2230193308,3.8071950563,0.0,0.0,5.48122459637,1.0115996781,73.1263845039,73.1263845039
 04/08  23:00:00,18.4127865841,2.99696230966,0.0,0.0,5.48122459637,1.0115996781,57.7009892379,57.7009892379
 04/08  24:00:00,19.5918040402,4.17597976574,0.0,0.0,5.48122459637,1.0115996781,80.4359726179,80.4359726179
 04/09  01:00:00,18.6725013001,3.25667702565,0.0,0.0,5.48122459637,1.0115996781,62.8351016937,62.8351016937
 04/09  02:00:00,19.9137544966,4.49793022211,0.0,0.0,5.48122459637,1.0115996781,86.8385255817,86.8385255817
 04/09  03:00:00,18.9715571087,3.5557328342,0.0,0.0,5.48122459637,1.0115996781,68.7412111913,68.7412111913
 04/09  04:00:00,20.350095247,4.93427097257,0.0,0.0,5.48122459637,1.0115996781,95.4541829935,95.4541829935
 04/09  05:00:00,19.2777090171,3.86188474262,0.0,0.0,5.48122459637,1.0115996781,74.7265909877,74.7265909877
 04/09  06:00:00,16.2310632589,5.27673898443,0.0,0.0,5.48122459637,1.0115996781,102.215549853,102.215549853
 04/09  07:00:00,10.9529967325,4.46017245804,0.0,0.0,5.48122459637,1.0115996781,85.0998988894,85.0998988894
 04/09  08:00:00,12.1315491438,5.63872486931,0.0,0.0,5.48122459637,1.0115996781,108.68292666,108.68292666
 04/09  09:00:00,10.4305768318,3.93775255738,0.0,0.0,5.48122459637,1.0115996781,72.806348812,72.806348812
 04/09  10:00:00,10.9999667918,4.50714251729,0.0,0.0,5.48122459637,1.0115996781,87.1421292645,87.1421292645
 04/09  11:00:00,9.67813282982,3.18530855536,0.0,0.0,5.48122459637,1.0115996781,61.5325389847,61.5325389847
 04/09  12:00:00,10.269263046,3.77643877158,0.0,0.0,5.48122459637,1.0115996781,72.7391608474,72.7391608474
 04/09  13:00:00,8.97181254621,2.47898827175,0.0,0.0,5.48122459637,1.0115996781,47.6204198399,47.6204198399
 04/09  14:00:00,9.35804835199,2.86522407752,0.0,0.0,5.48122459637,1.0115996781,54.9050630758,54.9050630758
 04/09  15:00:00,8.48942496125,1.99660068678,0.0,0.0,5.48122459637,1.0115996781,38.3173087986,38.3173087986
 04/09  16:00:00,9.09531464319,2.60249036872,0.0,0.0,5.48122459637,1.0115996781,49.8337230009,49.8337230009
 04/09  17:00:00,8.52658513309,2.03376085862,0.0,0.0,5.48122459637,1.0115996781,39.0974201655,39.0974201655
 04/09  18:00:00,9.49606844254,3.00324416808,0.0,0.0,5.48122459637,1.0115996781,57.6494055284,57.6494055284
 04/09  19:00:00,13.504166245,2.54984197055,0.0,0.0,5.48122459637,1.0115996781,49.1661767658,49.1661767658
 04/09  20:00:00,19.260270256,3.84444598157,0.0,0.0,5.48122459637,1.0115996781,74.0117381159,74.0117381159
 04/09  21:00:00,18.5252927938,3.10946851937,0.0,0.0,5.48122459637,1.0115996781,59.9674997595,59.9674997595
 04/09  22:00:00,19.729084868,4.31326059356,0.0,0.0,5.48122459637,1.0115996781,83.1612472393,83.1612472393
 04/09  23:00:00,18.7887994229,3.37297514844,0.0,0.0,5.48122459637,1.0115996781,65.1075728813,65.1075728813
 04/09  24:00:00,19.9798001543,4.56397587983,0.0,0.0,5.48122459637,1.0115996781,88.112233281,88.112233281
 04/10  01:00:00,18.9489406132,3.53311633873,0.0,0.0,5.48122459637,1.0115996781,68.2493188517,68.2493188517
 04/10  02:00:00,20.2205221198,4.8046978453,0.0,0.0,5.48122459637,1.0115996781,92.8700273447,92.8700273447
 04/10  03:00:00,19.1026970845,3.68687281006,0.0,0.0,5.48122459637,1.0115996781,71.2598533411,71.2598533411
 04/10  04:00:00,20.3401305152,4.92430624078,0.0,0.0,5.48122459637,1.0115996781,95.2199490637,95.2199490637
 04/10  05:00:00,19.1646072175,3.74878294305,0.0,0.0,5.48122459637,1.0115996781,72.4539847133,72.4539847133
 04/10  06:00:00,23.3118734349,12.3575491604,0.0,0.0,5.48122459637,1.0115996781,127.490677102,127.490677102
 04/10  07:00:00,39.1554881534,12.1725913774,0.0,0.0,21.9248983855,5.05799839049,99.1847862002,99.1847862002
 04/10  08:00:00,58.6959660521,12.2345964527,0.0,0.0,38.3685721746,8.09279742479,80.2917706743,80.2917706743
 04/10  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.3662963595,60.3662963595
 04/10  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,45.4032588997,45.4032588997
 04/10  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.1547942378,32.1547942378
 04/10  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,23.5442731191,23.5442731191
 04/10  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.7207323029,15.7207323029
 04/10  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.1060797621,10.1060797621
 04/10  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.34080759393,8.34080759393
 04/10  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.52506862116,9.52506862116
 04/10  17:00:00,21.3424506126,0.852378111101,0.0,0.0,16.4436737891,4.04639871239,15.8678229046,15.8678229046
 04/10  18:00:00,7.79198549709,1.29916122262,0.0,0.0,5.48122459637,1.0115996781,24.0404779949,24.0404779949
 04/10  19:00:00,12.6254582147,1.67113394025,0.0,0.0,5.48122459637,1.0115996781,31.7657824905,31.7657824905
 04/10  20:00:00,17.8223993634,2.40657508891,0.0,0.0,5.48122459637,1.0115996781,45.4588579266,45.4588579266
 04/10  21:00:00,18.1371974763,2.72137320185,0.0,0.0,5.48122459637,1.0115996781,52.3281618051,52.3281618051
 04/10  22:00:00,18.616583944,3.20075966955,0.0,0.0,5.48122459637,1.0115996781,60.7099202368,60.7099202368
 04/10  23:00:00,18.6445671232,3.22874284876,0.0,0.0,5.48122459637,1.0115996781,62.4107027364,62.4107027364
 04/10  24:00:00,19.0630741394,3.64724986495,0.0,0.0,5.48122459637,1.0115996781,69.3712108432,69.3712108432
 04/11  01:00:00,18.9459822084,3.53015793395,0.0,0.0,5.48122459637,1.0115996781,68.4654329069,68.4654329069
 04/11  02:00:00,19.2360083389,3.82018406448,0.0,0.0,5.48122459637,1.0115996781,72.7694707092,72.7694707092
 04/11  03:00:00,18.9993171037,3.58349282925,0.0,0.0,5.48122459637,1.0115996781,69.5900622471,69.5900622471
 04/11  04:00:00,19.2734713434,3.85764706895,0.0,0.0,5.48122459637,1.0115996781,73.5812028426,73.5812028426
 04/11  05:00:00,19.0757838122,3.65995953777,0.0,0.0,5.48122459637,1.0115996781,71.2088206037,71.2088206037
 04/11  06:00:00,23.2013217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,101.128066109,101.128066109
 04/11  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,84.8830799086,84.8830799086
 04/11  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,66.5427035395,66.5427035395
 04/11  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.3022061575,49.3022061575
 04/11  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,38.0489681203,38.0489681203
 04/11  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,25.3102934534,25.3102934534
 04/11  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,18.4067550533,18.4067550533
 04/11  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.4526441872,10.4526441872
 04/11  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.45592749839,7.45592749839
 04/11  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.65031289982,6.65031289982
 04/11  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.93321329745,6.93321329745
 04/11  17:00:00,20.9281108505,0.438038348996,0.0,0.0,16.4436737891,4.04639871239,8.14254392693,8.14254392693
 04/11  18:00:00,7.53921044235,1.04638616789,0.0,0.0,5.48122459637,1.0115996781,19.497944823,19.497944823
 04/11  19:00:00,12.0901378062,1.13581353178,0.0,0.0,5.48122459637,1.0115996781,21.4537321767,21.4537321767
 04/11  20:00:00,17.3824020539,1.96657777948,0.0,0.0,5.48122459637,1.0115996781,37.2873008441,37.2873008441
 04/11  21:00:00,17.1414741708,1.72564989638,0.0,0.0,5.48122459637,1.0115996781,32.8910977477,32.8910977477
 04/11  22:00:00,18.1200516528,2.70422737836,0.0,0.0,5.48122459637,1.0115996781,51.5715827836,51.5715827836
 04/11  23:00:00,17.7314028324,2.31557855789,0.0,0.0,5.48122459637,1.0115996781,44.3380158168,44.3380158168
 04/11  24:00:00,18.7696813681,3.3538570936,0.0,0.0,5.48122459637,1.0115996781,64.1815960665,64.1815960665
 04/12  01:00:00,18.0473366742,2.63151239975,0.0,0.0,5.48122459637,1.0115996781,50.4915089311,50.4915089311
 04/12  02:00:00,18.950535491,3.53471121658,0.0,0.0,5.48122459637,1.0115996781,67.7625792362,67.7625792362
 04/12  03:00:00,18.1191097653,2.70328549088,0.0,0.0,5.48122459637,1.0115996781,51.9315312396,51.9315312396
 04/12  04:00:00,19.0411606464,3.62533637198,0.0,0.0,5.48122459637,1.0115996781,69.605177542,69.605177542
 04/12  05:00:00,18.0900969247,2.67427265019,0.0,0.0,5.48122459637,1.0115996781,51.403613043,51.403613043
 04/12  06:00:00,23.2013217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,87.6559308987,87.6559308987
 04/12  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,67.2961368299,67.2961368299
 04/12  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,54.700911575,54.700911575
 04/12  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,39.5399131504,39.5399131504
 04/12  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.2225846189,26.2225846189
 04/12  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,16.1594530819,16.1594530819
 04/12  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,12.4171574989,12.4171574989
 04/12  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.6934505694,9.6934505694
 04/12  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.30758723886,9.30758723886
 04/12  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.96712099194,8.96712099194
 04/12  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.42587975877,8.42587975877
 04/12  17:00:00,21.2854204733,0.79534797185,0.0,0.0,16.4436737891,4.04639871239,14.860382492,14.860382492
 04/12  18:00:00,7.77425613478,1.28143186032,0.0,0.0,5.48122459637,1.0115996781,23.9355956778,23.9355956778
 04/12  19:00:00,12.4736002508,1.51927597638,0.0,0.0,5.48122459637,1.0115996781,28.9451954347,28.9451954347
 04/12  20:00:00,17.2491834196,1.8333591451,0.0,0.0,5.48122459637,1.0115996781,34.7893315157,34.7893315157
 04/12  21:00:00,17.2412183231,1.82539404868,0.0,0.0,5.48122459637,1.0115996781,35.0261700668,35.0261700668
 04/12  22:00:00,17.4352433931,2.01941911869,0.0,0.0,5.48122459637,1.0115996781,38.4807906848,38.4807906848
 04/12  23:00:00,17.3576633574,1.94183908294,0.0,0.0,5.48122459637,1.0115996781,37.4261502475,37.4261502475
 04/12  24:00:00,17.4743767958,2.05855252132,0.0,0.0,5.48122459637,1.0115996781,39.3294448407,39.3294448407
 04/13  01:00:00,17.3377192699,1.92189499542,0.0,0.0,5.48122459637,1.0115996781,37.1414993348,37.1414993348
 04/13  02:00:00,17.4670409151,2.05121664064,0.0,0.0,5.48122459637,1.0115996781,39.2733547712,39.2733547712
 04/13  03:00:00,17.3445547849,1.92873051048,0.0,0.0,5.48122459637,1.0115996781,37.3534745555,37.3534745555
 04/13  04:00:00,17.4722426494,2.0564183749,0.0,0.0,5.48122459637,1.0115996781,39.4292351143,39.4292351143
 04/13  05:00:00,17.2735962472,1.85777197274,0.0,0.0,5.48122459637,1.0115996781,36.0159503688,36.0159503688
 04/13  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,47.6409055801,47.6409055801
 04/13  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,37.684345956,37.684345956
 04/13  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,31.7087593948,31.7087593948
 04/13  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,21.9537106358,21.9537106358
 04/13  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,18.8789331871,18.8789331871
 04/13  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.8077209943,14.8077209943
 04/13  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,10.798310168,10.798310168
 04/13  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.03384814853,8.03384814853
 04/13  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.67338862261,7.67338862261
 04/13  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.64844189004,7.64844189004
 04/13  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.02769792325,8.02769792325
 04/13  17:00:00,21.2307587856,0.740686284154,0.0,0.0,16.4436737891,4.04639871239,13.8768131906,13.8768131906
 04/13  18:00:00,7.67660407444,1.18377979997,0.0,0.0,5.48122459637,1.0115996781,22.0537004021,22.0537004021
 04/13  19:00:00,12.442033825,1.48770955052,0.0,0.0,5.48122459637,1.0115996781,28.4684780651,28.4684780651
 04/13  20:00:00,17.3670445841,1.9512203096,0.0,0.0,5.48122459637,1.0115996781,37.0480483535,37.0480483535
 04/13  21:00:00,17.5349009422,2.11907666769,0.0,0.0,5.48122459637,1.0115996781,40.9137223266,40.9137223266
 04/13  22:00:00,17.8150750688,2.39925079438,0.0,0.0,5.48122459637,1.0115996781,45.7012133108,45.7012133108
 04/13  23:00:00,17.7830533167,2.36722904228,0.0,0.0,5.48122459637,1.0115996781,45.8014207854,45.8014207854
 04/13  24:00:00,17.9904102065,2.57458593203,0.0,0.0,5.48122459637,1.0115996781,49.1191881776,49.1191881776
 04/14  01:00:00,17.9565226263,2.54069835179,0.0,0.0,5.48122459637,1.0115996781,49.2700110422,49.2700110422
 04/14  02:00:00,18.2561774217,2.84035314727,0.0,0.0,5.48122459637,1.0115996781,54.2639254606,54.2639254606
 04/14  03:00:00,18.238011478,2.82218720357,0.0,0.0,5.48122459637,1.0115996781,54.8362947804,54.8362947804
 04/14  04:00:00,18.5481161783,3.13229190385,0.0,0.0,5.48122459637,1.0115996781,59.9045080656,59.9045080656
 04/14  05:00:00,18.4961687274,3.08034445293,0.0,0.0,5.48122459637,1.0115996781,59.9558293287,59.9558293287
 04/14  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,87.9331121677,87.9331121677
 04/14  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,73.9253365651,73.9253365651
 04/14  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,59.2987791739,59.2987791739
 04/14  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.9921405136,41.9921405136
 04/14  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.7716759534,27.7716759534
 04/14  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.5755897955,15.5755897955
 04/14  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,8.95770483134,8.95770483134
 04/14  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.05205695679,6.05205695679
 04/14  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.87950460878,4.87950460878
 04/14  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.4000892583,4.4000892583
 04/14  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.76938966065,4.76938966065
 04/14  17:00:00,20.8016096438,0.311537142295,0.0,0.0,16.4436737891,4.04639871239,5.81230703042,5.81230703042
 04/14  18:00:00,7.14786123303,0.655036958566,0.0,0.0,5.48122459637,1.0115996781,12.1896865728,12.1896865728
 04/14  19:00:00,12.356462695,1.40213842051,0.0,0.0,5.48122459637,1.0115996781,26.2558633492,26.2558633492
 04/14  20:00:00,16.9787997762,1.56297550175,0.0,0.0,5.48122459637,1.0115996781,29.5703857508,29.5703857508
 04/14  21:00:00,18.0338162421,2.61799196765,0.0,0.0,5.48122459637,1.0115996781,49.8917657772,49.8917657772
 04/14  22:00:00,17.5874172235,2.171592949,0.0,0.0,5.48122459637,1.0115996781,41.3336021534,41.3336021534
 04/14  23:00:00,18.6971036903,3.28127941582,0.0,0.0,5.48122459637,1.0115996781,62.7925445747,62.7925445747
 04/14  24:00:00,18.1132823248,2.69745805035,0.0,0.0,5.48122459637,1.0115996781,51.5661688948,51.5661688948
 04/15  01:00:00,19.247811493,3.83198721856,0.0,0.0,5.48122459637,1.0115996781,73.6312463715,73.6312463715
 04/15  02:00:00,18.3711352424,2.95531096797,0.0,0.0,5.48122459637,1.0115996781,56.6347308172,56.6347308172
 04/15  03:00:00,19.5475423536,4.13171807915,0.0,0.0,5.48122459637,1.0115996781,79.575957442,79.575957442
 04/15  04:00:00,18.6091940679,3.19336979339,0.0,0.0,5.48122459637,1.0115996781,61.3254643144,61.3254643144
 04/15  05:00:00,19.8219680743,4.40614379983,0.0,0.0,5.48122459637,1.0115996781,85.045925992,85.045925992
 04/15  06:00:00,12.8014489691,3.33429136126,0.0,0.0,5.48122459637,1.0115996781,64.1391253229,64.1391253229
 04/15  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,102.663709206,102.663709206
 04/15  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,73.5287159155,73.5287159155
 04/15  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,47.4741112867,47.4741112867
 04/15  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,26.9505038313,26.9505038313
 04/15  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,14.4374261385,14.4374261385
 04/15  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,9.06260666812,9.06260666812
 04/15  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.66210363139,7.66210363139
 04/15  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.66164094445,6.66164094445
 04/15  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.85491949252,5.85491949252
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,11.204471006,0.250146731521,0.0,0.0,5.48122459637,1.0115996781,4.71491001427,4.71491001427
 04/15  20:00:00,16.3558038612,0.939979586689,0.0,0.0,5.48122459637,1.0115996781,17.5499021752,17.5499021752
 04/15  21:00:00,16.7385635581,1.32273928366,0.0,0.0,5.48122459637,1.0115996781,25.1480282388,25.1480282388
 04/15  22:00:00,17.2024649514,1.78664067698,0.0,0.0,5.48122459637,1.0115996781,33.8571132987,33.8571132987
 04/15  23:00:00,17.4121676414,1.99634336694,0.0,0.0,5.48122459637,1.0115996781,38.2616359234,38.2616359234
 04/15  24:00:00,17.7936124216,2.37778814713,0.0,0.0,5.48122459637,1.0115996781,45.2150994054,45.2150994054
 04/16  01:00:00,17.8481178411,2.43229356668,0.0,0.0,5.48122459637,1.0115996781,46.8029611963,46.8029611963
 04/16  02:00:00,18.2183148566,2.80249058212,0.0,0.0,5.48122459637,1.0115996781,53.4398498711,53.4398498711
 04/16  03:00:00,18.2234062881,2.80758201368,0.0,0.0,5.48122459637,1.0115996781,54.2499747452,54.2499747452
 04/16  04:00:00,18.5825061818,3.1666819073,0.0,0.0,5.48122459637,1.0115996781,60.5255790676,60.5255790676
 04/16  05:00:00,18.456161012,3.0403367375,0.0,0.0,5.48122459637,1.0115996781,58.8920247382,58.8920247382
 04/16  06:00:00,12.7068778773,3.23972026949,0.0,0.0,5.48122459637,1.0115996781,61.9634386045,61.9634386045
 04/16  07:00:00,9.20862492326,2.7158006488,0.0,0.0,5.48122459637,1.0115996781,52.5856657994,52.5856657994
 04/16  08:00:00,8.85813013584,2.36530586138,0.0,0.0,5.48122459637,1.0115996781,45.2370002308,45.2370002308
 04/16  09:00:00,8.00810664152,1.51528236706,0.0,0.0,5.48122459637,1.0115996781,29.3110253006,29.3110253006
 04/16  10:00:00,7.30501548085,0.812191206381,0.0,0.0,5.48122459637,1.0115996781,15.7246784902,15.7246784902
 04/16  11:00:00,6.59826557657,0.105441302105,0.0,0.0,5.48122459637,1.0115996781,2.09727004271,2.09727004271
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.431744743,0.0159204685634,0.0,0.0,5.48122459637,1.0115996781,0.427327472629,0.427327472629
 04/16  21:00:00,15.903945343,0.488121068583,0.0,0.0,5.48122459637,1.0115996781,9.53572306283,9.53572306283
 04/16  22:00:00,16.4904892707,1.07466499628,0.0,0.0,5.48122459637,1.0115996781,20.5941506268,20.5941506268
 04/16  23:00:00,16.4462955483,1.03047127383,0.0,0.0,5.48122459637,1.0115996781,20.0579861655,20.0579861655
 04/16  24:00:00,16.9162326003,1.50040832584,0.0,0.0,5.48122459637,1.0115996781,28.7587188075,28.7587188075
 04/17  01:00:00,16.6520015123,1.23617723784,0.0,0.0,5.48122459637,1.0115996781,24.0798158628,24.0798158628
 04/17  02:00:00,17.1514050924,1.73558081793,0.0,0.0,5.48122459637,1.0115996781,33.3198660505,33.3198660505
 04/17  03:00:00,16.8482698758,1.43244560135,0.0,0.0,5.48122459637,1.0115996781,27.9276123145,27.9276123145
 04/17  04:00:00,17.3984938152,1.98266954075,0.0,0.0,5.48122459637,1.0115996781,38.0820122325,38.0820122325
 04/17  05:00:00,17.0050192178,1.58919494338,0.0,0.0,5.48122459637,1.0115996781,30.9626549958,30.9626549958
 04/17  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,54.756303867,54.756303867
 04/17  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,40.4653223499,40.4653223499
 04/17  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,30.4918202527,30.4918202527
 04/17  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.6059877684,20.6059877684
 04/17  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.3708523339,14.3708523339
 04/17  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.51662487604,9.51662487604
 04/17  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,8.84086093479,8.84086093479
 04/17  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.7548930779,7.7548930779
 04/17  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.38259660827,7.38259660827
 04/17  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.3313024802,7.3313024802
 04/17  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.65850284892,7.65850284892
 04/17  17:00:00,21.103418125,0.613345623491,0.0,0.0,16.4436737891,4.04639871239,11.5773336806,11.5773336806
 04/17  18:00:00,7.61631507699,1.12349080253,0.0,0.0,5.48122459637,1.0115996781,20.9318294946,20.9318294946
 04/17  19:00:00,10.9057951907,1.43863758292,0.0,0.0,5.48122459637,1.0115996781,27.5125062404,27.5125062404
 04/17  20:00:00,17.214735874,1.79891159952,0.0,0.0,5.48122459637,1.0115996781,34.116903099,34.116903099
 04/17  21:00:00,17.2793069595,1.86348268503,0.0,0.0,5.48122459637,1.0115996781,35.8909843511,35.8909843511
 04/17  22:00:00,17.5481574655,2.13233319101,0.0,0.0,5.48122459637,1.0115996781,40.5797531407,40.5797531407
 04/17  23:00:00,17.565270109,2.14944583449,0.0,0.0,5.48122459637,1.0115996781,41.5660309711,41.5660309711
 04/17  24:00:00,17.7751615422,2.35933726776,0.0,0.0,5.48122459637,1.0115996781,44.9939990075,44.9939990075
 04/18  01:00:00,17.7212420681,2.30541779364,0.0,0.0,5.48122459637,1.0115996781,44.6429161123,44.6429161123
 04/18  02:00:00,17.9478678224,2.5320435479,0.0,0.0,5.48122459637,1.0115996781,48.3242525061,48.3242525061
 04/18  03:00:00,17.9146791833,2.49885490882,0.0,0.0,5.48122459637,1.0115996781,48.4694784743,48.4694784743
 04/18  04:00:00,18.1176127049,2.70178843047,0.0,0.0,5.48122459637,1.0115996781,51.6082141892,51.6082141892
 04/18  05:00:00,18.0118207267,2.59599645228,0.0,0.0,5.48122459637,1.0115996781,50.3995521925,50.3995521925
 04/18  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,73.2774089675,73.2774089675
 04/18  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,62.0972982601,62.0972982601
 04/18  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,50.9317543354,50.9317543354
 04/18  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,40.981177998,40.981177998
 04/18  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,35.1021771766,35.1021771766
 04/18  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,31.6510964564,31.6510964564
 04/18  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,29.0171933567,29.0171933567
 04/18  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,23.1303234296,23.1303234296
 04/18  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,21.0726636942,21.0726636942
 04/18  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,21.2036908451,21.2036908451
 04/18  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.0220724015,22.0220724015
 04/18  17:00:00,21.8508907755,1.36081827403,0.0,0.0,16.4436737891,4.04639871239,25.4346391714,25.4346391714
 04/18  18:00:00,8.07242151954,1.57959724508,0.0,0.0,5.48122459637,1.0115996781,29.9814275973,29.9814275973
 04/18  19:00:00,12.0499870946,2.58282948682,0.0,0.0,5.48122459637,1.0115996781,49.3505705009,49.3505705009
 04/18  20:00:00,17.6278986359,2.21207436147,0.0,0.0,5.48122459637,1.0115996781,42.4330969901,42.4330969901
 04/18  21:00:00,18.3728792279,2.95705495342,0.0,0.0,5.48122459637,1.0115996781,56.6735901057,56.6735901057
 04/18  22:00:00,17.6896620516,2.27383777715,0.0,0.0,5.48122459637,1.0115996781,43.7055423759,43.7055423759
 04/18  23:00:00,18.5202303607,3.10440608627,0.0,0.0,5.48122459637,1.0115996781,59.618436029,59.618436029
 04/18  24:00:00,17.7808910149,2.36506674047,0.0,0.0,5.48122459637,1.0115996781,45.5144599905,45.5144599905
 04/19  01:00:00,18.6102345968,3.19441032237,0.0,0.0,5.48122459637,1.0115996781,61.4402392143,61.4402392143
 04/19  02:00:00,17.8381453193,2.42232104485,0.0,0.0,5.48122459637,1.0115996781,46.6834366506,46.6834366506
 04/19  03:00:00,18.6775857587,3.26176148426,0.0,0.0,5.48122459637,1.0115996781,62.8203838897,62.8203838897
 04/19  04:00:00,17.8884582993,2.47263402488,0.0,0.0,5.48122459637,1.0115996781,47.7051754433,47.7051754433
 04/19  05:00:00,18.7359631121,3.32013883763,0.0,0.0,5.48122459637,1.0115996781,64.0098747569,64.0098747569
 04/19  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,77.2185459053,77.2185459053
 04/19  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,64.0905650078,64.0905650078
 04/19  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,51.607278779,51.607278779
 04/19  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.1997315207,41.1997315207
 04/19  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,33.8859189856,33.8859189856
 04/19  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.9392244853,27.9392244853
 04/19  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,26.0516367977,26.0516367977
 04/19  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.5629687007,27.5629687007
 04/19  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.3670533925,32.3670533925
 04/19  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.341817205,27.341817205
 04/19  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.6266137382,26.6266137382
 04/19  17:00:00,21.9625944377,1.47252193625,0.0,0.0,16.4436737891,4.04639871239,27.5224923606,27.5224923606
 04/19  18:00:00,8.02887584656,1.53605157209,0.0,0.0,5.48122459637,1.0115996781,29.1215331846,29.1215331846
 04/19  19:00:00,11.783812662,2.31665505423,0.0,0.0,5.48122459637,1.0115996781,44.1792265726,44.1792265726
 04/19  20:00:00,17.2891271712,1.87330289669,0.0,0.0,5.48122459637,1.0115996781,35.8882333656,35.8882333656
 04/19  21:00:00,18.0938328189,2.67800854447,0.0,0.0,5.48122459637,1.0115996781,51.2954891807,51.2954891807
 04/19  22:00:00,17.5339120718,2.11808779734,0.0,0.0,5.48122459637,1.0115996781,40.6890902272,40.6890902272
 04/19  23:00:00,18.3280624372,2.91223816275,0.0,0.0,5.48122459637,1.0115996781,55.9200842893,55.9200842893
 04/19  24:00:00,17.6463587919,2.23053451743,0.0,0.0,5.48122459637,1.0115996781,42.9374005776,42.9374005776
 04/20  01:00:00,18.4392155277,3.02339125321,0.0,0.0,5.48122459637,1.0115996781,58.1530946152,58.1530946152
 04/20  02:00:00,17.705409934,2.28958565951,0.0,0.0,5.48122459637,1.0115996781,44.1332801969,44.1332801969
 04/20  03:00:00,18.4924234398,3.07659916531,0.0,0.0,5.48122459637,1.0115996781,59.2495395861,59.2495395861
 04/20  04:00:00,17.7403006697,2.32447639528,0.0,0.0,5.48122459637,1.0115996781,44.8488862785,44.8488862785
 04/20  05:00:00,18.5409238248,3.12509955029,0.0,0.0,5.48122459637,1.0115996781,60.2363736746,60.2363736746
 04/20  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,72.5362902319,72.5362902319
 04/20  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,60.2222753366,60.2222753366
 04/20  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,50.0191200727,50.0191200727
 04/20  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,39.2574577422,39.2574577422
 04/20  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,31.8257844646,31.8257844646
 04/20  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,25.7095980152,25.7095980152
 04/20  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,22.2936241459,22.2936241459
 04/20  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.7160533153,15.7160533153
 04/20  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.618004024,10.618004024
 04/20  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.51187711616,9.51187711616
 04/20  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,11.102605065,11.102605065
 04/20  17:00:00,21.3620832776,0.872010776147,0.0,0.0,16.4436737891,4.04639871239,16.3479720835,16.3479720835
 04/20  18:00:00,7.79619661595,1.30337234148,0.0,0.0,5.48122459637,1.0115996781,24.4028079372,24.4028079372
 04/20  19:00:00,11.0015990957,1.53444148794,0.0,0.0,5.48122459637,1.0115996781,29.3070540355,29.3070540355
 04/20  20:00:00,17.3207040777,1.90487980328,0.0,0.0,5.48122459637,1.0115996781,36.2212199647,36.2212199647
 04/20  21:00:00,17.3510622285,1.93523795408,0.0,0.0,5.48122459637,1.0115996781,37.1980204406,37.1980204406
 04/20  22:00:00,17.5884870296,2.17266275516,0.0,0.0,5.48122459637,1.0115996781,41.430418837,41.430418837
 04/20  23:00:00,17.5630227938,2.1471985193,0.0,0.0,5.48122459637,1.0115996781,41.4196696317,41.4196696317
 04/20  24:00:00,17.8143701587,2.39854588426,0.0,0.0,5.48122459637,1.0115996781,45.8404356101,45.8404356101
 04/21  01:00:00,17.7311975921,2.31537331764,0.0,0.0,5.48122459637,1.0115996781,44.7564301895,44.7564301895
 04/21  02:00:00,17.9055281167,2.48970384225,0.0,0.0,5.48122459637,1.0115996781,47.6387575677,47.6387575677
 04/21  03:00:00,17.742485743,2.32666146852,0.0,0.0,5.48122459637,1.0115996781,45.0388046286,45.0388046286
 04/21  04:00:00,17.8851810751,2.46935680059,0.0,0.0,5.48122459637,1.0115996781,47.2854654109,47.2854654109
 04/21  05:00:00,17.7424340165,2.326609742,0.0,0.0,5.48122459637,1.0115996781,45.0779626104,45.0779626104
 04/21  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,63.3373319468,63.3373319468
 04/21  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,48.0991905207,48.0991905207
 04/21  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,35.7873728341,35.7873728341
 04/21  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,24.2511323909,24.2511323909
 04/21  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,16.5556951826,16.5556951826
 04/21  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.98858272552,8.98858272552
 04/21  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,7.26022041436,7.26022041436
 04/21  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.97527982316,5.97527982316
 04/21  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.84946420551,4.84946420551
 04/21  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.35559199836,4.35559199836
 04/21  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.0211063189,4.0211063189
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
