Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  19:00:00,9.77760678036,0.31044917256,0.0,0.0,5.48122459637,1.0115996781,5.8354250704,5.8354250704
 04/21  20:00:00,16.0210801953,0.605255920839,0.0,0.0,5.48122459637,1.0115996781,11.3125866411,11.3125866411
 04/21  21:00:00,16.7328587399,1.31703446545,0.0,0.0,5.48122459637,1.0115996781,25.0255967304,25.0255967304
 04/21  22:00:00,16.6724993805,1.25667510604,0.0,0.0,5.48122459637,1.0115996781,23.9354219546,23.9354219546
 04/21  23:00:00,17.4172182351,2.00139396064,0.0,0.0,5.48122459637,1.0115996781,38.2970555101,38.2970555101
 04/21  24:00:00,17.0146456661,1.59882139167,0.0,0.0,5.48122459637,1.0115996781,30.5754827392,30.5754827392
 04/22  01:00:00,17.7690921252,2.35326785078,0.0,0.0,5.48122459637,1.0115996781,45.2133615209,45.2133615209
 04/22  02:00:00,17.2797327782,1.8639085037,0.0,0.0,5.48122459637,1.0115996781,35.7779189807,35.7779189807
 04/22  03:00:00,18.0844242897,2.66860001524,0.0,0.0,5.48122459637,1.0115996781,51.3810590696,51.3810590696
 04/22  04:00:00,17.5406852994,2.12486102497,0.0,0.0,5.48122459637,1.0115996781,40.8469709661,40.8469709661
 04/22  05:00:00,18.4899911068,3.07416683232,0.0,0.0,5.48122459637,1.0115996781,59.2814192997,59.2814192997
 04/22  06:00:00,10.2847980996,2.30480715847,0.0,0.0,5.48122459637,1.0115996781,44.3572742666,44.3572742666
 04/22  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,69.4121005118,69.4121005118
 04/22  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,46.2667319504,46.2667319504
 04/22  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,24.7961477918,24.7961477918
 04/22  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,10.6565165381,10.6565165381
 04/22  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,7.55842072591,7.55842072591
 04/22  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.46057564702,6.46057564702
 04/22  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.27631424828,6.27631424828
 04/22  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.36041964246,6.36041964246
 04/22  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.43248542087,6.43248542087
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.6723700274,0.256545752951,0.0,0.0,5.48122459637,1.0115996781,4.82002409573,4.82002409573
 04/22  21:00:00,15.9236528683,0.507828593848,0.0,0.0,5.48122459637,1.0115996781,9.47961759733,9.47961759733
 04/22  22:00:00,16.0101714288,0.594347154301,0.0,0.0,5.48122459637,1.0115996781,11.3500806893,11.3500806893
 04/22  23:00:00,16.4955142618,1.07968998733,0.0,0.0,5.48122459637,1.0115996781,20.5592422396,20.5592422396
 04/22  24:00:00,16.3805918214,0.964767546943,0.0,0.0,5.48122459637,1.0115996781,18.419974286,18.419974286
 04/23  01:00:00,16.9417711219,1.52594684746,0.0,0.0,5.48122459637,1.0115996781,29.2678510628,29.2678510628
 04/23  02:00:00,16.6163032602,1.20047898572,0.0,0.0,5.48122459637,1.0115996781,23.0215727002,23.0215727002
 04/23  03:00:00,17.1461078742,1.73028359969,0.0,0.0,5.48122459637,1.0115996781,33.285910783,33.285910783
 04/23  04:00:00,16.8694131791,1.45358890461,0.0,0.0,5.48122459637,1.0115996781,27.9347666767,27.9347666767
 04/23  05:00:00,17.695719877,2.2798956025,0.0,0.0,5.48122459637,1.0115996781,43.9507539344,43.9507539344
 04/23  06:00:00,9.79632648807,1.81633554694,0.0,0.0,5.48122459637,1.0115996781,34.9737755058,34.9737755058
 04/23  07:00:00,8.75140302388,2.25857874942,0.0,0.0,5.48122459637,1.0115996781,43.5984388985,43.5984388985
 04/23  08:00:00,7.79551128081,1.30268700634,0.0,0.0,5.48122459637,1.0115996781,25.1002122488,25.1002122488
 04/23  09:00:00,7.45229253304,0.95946825858,0.0,0.0,5.48122459637,1.0115996781,18.5831434763,18.5831434763
 04/23  10:00:00,6.5697693808,0.0769451063347,0.0,0.0,5.48122459637,1.0115996781,1.48850587193,1.48850587193
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4326305508,0.0168062763447,0.0,0.0,5.48122459637,1.0115996781,0.451103782911,0.451103782911
 04/23  22:00:00,15.7677490003,0.351924725792,0.0,0.0,5.48122459637,1.0115996781,6.86625892534,6.86625892534
 04/23  23:00:00,16.1029383561,0.687114081668,0.0,0.0,5.48122459637,1.0115996781,13.1775997095,13.1775997095
 04/23  24:00:00,16.1049175055,0.689093231001,0.0,0.0,5.48122459637,1.0115996781,13.3434457462,13.3434457462
 04/24  01:00:00,16.1228529916,0.707028717143,0.0,0.0,5.48122459637,1.0115996781,13.8072562325,13.8072562325
 04/24  02:00:00,16.5265108321,1.11068655761,0.0,0.0,5.48122459637,1.0115996781,21.3722363737,21.3722363737
 04/24  03:00:00,16.4628721439,1.04704786941,0.0,0.0,5.48122459637,1.0115996781,20.3239708117,20.3239708117
 04/24  04:00:00,16.9713354494,1.55551117495,0.0,0.0,5.48122459637,1.0115996781,29.8610443506,29.8610443506
 04/24  05:00:00,16.6817968217,1.26597254719,0.0,0.0,5.48122459637,1.0115996781,24.5806327231,24.5806327231
 04/24  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,45.3528471607,45.3528471607
 04/24  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,28.5018148261,28.5018148261
 04/24  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,15.1793624954,15.1793624954
 04/24  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.14787985963,9.14787985963
 04/24  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.21496163593,7.21496163593
 04/24  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.83719468072,5.83719468072
 04/24  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.10629649991,5.10629649991
 04/24  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.32119797766,3.32119797766
 04/24  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.20313798683,2.20313798683
 04/24  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.91064752035,1.91064752035
 04/24  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.26082581385,2.26082581385
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.8031056131,0.387281338588,0.0,0.0,5.48122459637,1.0115996781,7.23452820647,7.23452820647
 04/24  22:00:00,16.3525359543,0.936711679819,0.0,0.0,5.48122459637,1.0115996781,17.7067305584,17.7067305584
 04/24  23:00:00,16.2681010134,0.852276738971,0.0,0.0,5.48122459637,1.0115996781,16.168307563,16.168307563
 04/24  24:00:00,16.7216735747,1.30584930028,0.0,0.0,5.48122459637,1.0115996781,24.9090626866,24.9090626866
 04/25  01:00:00,16.49582625,1.08000197551,0.0,0.0,5.48122459637,1.0115996781,20.6078133547,20.6078133547
 04/25  02:00:00,17.035230514,1.61940623957,0.0,0.0,5.48122459637,1.0115996781,31.0190123664,31.0190123664
 04/25  03:00:00,16.7210082144,1.30518393993,0.0,0.0,5.48122459637,1.0115996781,24.9932801931,24.9932801931
 04/25  04:00:00,17.3449391787,1.92911490427,0.0,0.0,5.48122459637,1.0115996781,37.0452862662,37.0452862662
 04/25  05:00:00,16.9443833552,1.52855908069,0.0,0.0,5.48122459637,1.0115996781,29.3283537679,29.3283537679
 04/25  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,53.4365045693,53.4365045693
 04/25  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,33.0911211045,33.0911211045
 04/25  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,16.8394730631,16.8394730631
 04/25  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.29012395664,8.29012395664
 04/25  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.80569197274,5.80569197274
 04/25  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.51579582818,3.51579582818
 04/25  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,3.37140158895,3.37140158895
 04/25  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.29780598985,2.29780598985
 04/25  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.3924687021,1.3924687021
 04/25  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.504914552588,0.504914552588
 04/25  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.655423542887,0.655423542887
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,16.0183111172,0.602486842711,0.0,0.0,5.48122459637,1.0115996781,11.3139702969,11.3139702969
 04/25  23:00:00,16.1729746414,0.757150366936,0.0,0.0,5.48122459637,1.0115996781,14.2340938702,14.2340938702
 04/25  24:00:00,16.3580908041,0.942266529662,0.0,0.0,5.48122459637,1.0115996781,17.9456535935,17.9456535935
 04/26  01:00:00,16.5011457484,1.08532147389,0.0,0.0,5.48122459637,1.0115996781,20.5889746401,20.5889746401
 04/26  02:00:00,16.5359312388,1.12010696432,0.0,0.0,5.48122459637,1.0115996781,21.5430065321,21.5430065321
 04/26  03:00:00,16.7916673729,1.37584309846,0.0,0.0,5.48122459637,1.0115996781,26.186804565,26.186804565
 04/26  04:00:00,16.9075673332,1.49174305869,0.0,0.0,5.48122459637,1.0115996781,28.8512221556,28.8512221556
 04/26  05:00:00,17.0901800744,1.67435579994,0.0,0.0,5.48122459637,1.0115996781,31.9722408312,31.9722408312
 04/26  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,44.9048501102,44.9048501102
 04/26  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,32.0941538348,32.0941538348
 04/26  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,16.9563835342,16.9563835342
 04/26  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.02159959857,8.02159959857
 04/26  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.89848932446,5.89848932446
 04/26  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.19523729727,4.19523729727
 04/26  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.98386835174,2.98386835174
 04/26  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.57268739782,1.57268739782
 04/26  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.46535597103,1.46535597103
 04/26  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.355013927389,0.355013927389
 04/26  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.314164375711,0.314164375711
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.8630576169,0.447233342457,0.0,0.0,5.48122459637,1.0115996781,8.34113182171,8.34113182171
 04/26  22:00:00,16.1089609698,0.693136695357,0.0,0.0,5.48122459637,1.0115996781,13.0324336035,13.0324336035
 04/26  23:00:00,16.5837726597,1.16794838523,0.0,0.0,5.48122459637,1.0115996781,22.0057236218,22.0057236218
 04/26  24:00:00,16.8924663417,1.47664206725,0.0,0.0,5.48122459637,1.0115996781,28.3262934307,28.3262934307
 04/27  01:00:00,17.1814113465,1.76558707199,0.0,0.0,5.48122459637,1.0115996781,33.4936078167,33.4936078167
 04/27  02:00:00,17.3342701315,1.91844585709,0.0,0.0,5.48122459637,1.0115996781,36.9795014282,36.9795014282
 04/27  03:00:00,17.7237339375,2.30790966303,0.0,0.0,5.48122459637,1.0115996781,43.9344990875,43.9344990875
 04/27  04:00:00,17.8652444966,2.44942022217,0.0,0.0,5.48122459637,1.0115996781,47.3993597362,47.3993597362
 04/27  05:00:00,18.2181861813,2.80236190688,0.0,0.0,5.48122459637,1.0115996781,53.4488939396,53.4488939396
 04/27  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,70.9554497175,70.9554497175
 04/27  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,49.171061357,49.171061357
 04/27  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,25.7385949067,25.7385949067
 04/27  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.17947243523,9.17947243523
 04/27  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.7788492327,6.7788492327
 04/27  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.19849663098,5.19849663098
 04/27  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.21998357666,4.21998357666
 04/27  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.69655164353,2.69655164353
 04/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.86452750608,1.86452750608
 04/27  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.19317148083,1.19317148083
 04/27  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.21999046867,1.21999046867
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,15.83812224,0.422297965537,0.0,0.0,5.48122459637,1.0115996781,7.91489987957,7.91489987957
 04/28  01:00:00,16.3174248178,0.901600543332,0.0,0.0,5.48122459637,1.0115996781,17.3130247217,17.3130247217
 04/28  02:00:00,16.5915322125,1.17570793806,0.0,0.0,5.48122459637,1.0115996781,22.5117020657,22.5117020657
 04/28  03:00:00,16.628694778,1.21287050356,0.0,0.0,5.48122459637,1.0115996781,23.3498399522,23.3498399522
 04/28  04:00:00,16.8243832384,1.40855896392,0.0,0.0,5.48122459637,1.0115996781,27.061465731,27.061465731
 04/28  05:00:00,16.8020796697,1.38625539522,0.0,0.0,5.48122459637,1.0115996781,26.7583987301,26.7583987301
 04/28  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,39.1033233505,39.1033233505
 04/28  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,29.5368004676,29.5368004676
 04/28  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,22.8223936204,22.8223936204
 04/28  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,12.582795918,12.582795918
 04/28  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.60414950631,8.60414950631
 04/28  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.83992618765,7.83992618765
 04/28  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,7.76646075521,7.76646075521
 04/28  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.41530815334,7.41530815334
 04/28  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.94140324786,6.94140324786
 04/28  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.20695814063,6.20695814063
 04/28  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.73499489018,6.73499489018
 04/28  17:00:00,20.9257544727,0.435681971182,0.0,0.0,16.4436737891,4.04639871239,8.18205252824,8.18205252824
 04/28  18:00:00,7.47824593443,0.985421659961,0.0,0.0,5.48122459637,1.0115996781,18.5370992167,18.5370992167
 04/28  19:00:00,8.93848016717,0.958489226036,0.0,0.0,5.48122459637,1.0115996781,18.1173072833,18.1173072833
 04/28  20:00:00,16.935089735,1.51926546053,0.0,0.0,5.48122459637,1.0115996781,28.9258616395,28.9258616395
 04/28  21:00:00,16.6554742887,1.23965001428,0.0,0.0,5.48122459637,1.0115996781,23.7587330221,23.7587330221
 04/28  22:00:00,17.2168674291,1.80104315466,0.0,0.0,5.48122459637,1.0115996781,34.5251806509,34.5251806509
 04/28  23:00:00,16.8312089657,1.41538469125,0.0,0.0,5.48122459637,1.0115996781,27.2156608476,27.2156608476
 04/28  24:00:00,17.372965594,1.95714131953,0.0,0.0,5.48122459637,1.0115996781,37.5904731261,37.5904731261
 04/29  01:00:00,16.9592952492,1.54347097474,0.0,0.0,5.48122459637,1.0115996781,29.7376291877,29.7376291877
 04/29  02:00:00,17.6045023853,2.18867811088,0.0,0.0,5.48122459637,1.0115996781,42.1289055533,42.1289055533
 04/29  03:00:00,17.2254498935,1.80962561899,0.0,0.0,5.48122459637,1.0115996781,34.9483171404,34.9483171404
 04/29  04:00:00,18.060635793,2.64481151855,0.0,0.0,5.48122459637,1.0115996781,50.9935249389,50.9935249389
 04/29  05:00:00,17.4929488064,2.07712453196,0.0,0.0,5.48122459637,1.0115996781,40.1190333995,40.1190333995
 04/29  06:00:00,9.14030473772,2.64748046325,0.0,0.0,5.48122459637,1.0115996781,51.1308139912,51.1308139912
 04/29  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,52.4775801379,52.4775801379
 04/29  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,38.1561111706,38.1561111706
 04/29  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,23.3820765774,23.3820765774
 04/29  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,11.9024962291,11.9024962291
 04/29  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,8.36589022692,8.36589022692
 04/29  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.55113558351,7.55113558351
 04/29  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.49799237973,6.49799237973
 04/29  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.07216949367,5.07216949367
 04/29  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,3.82320466233,3.82320466233
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.7707927742,0.354968499752,0.0,0.0,5.48122459637,1.0115996781,6.65917594474,6.65917594474
 04/29  23:00:00,16.2399926918,0.824168417322,0.0,0.0,5.48122459637,1.0115996781,15.5999825076,15.5999825076
 04/29  24:00:00,16.2410071695,0.825182895019,0.0,0.0,5.48122459637,1.0115996781,15.7638123355,15.7638123355
 04/30  01:00:00,16.7597592961,1.34393502159,0.0,0.0,5.48122459637,1.0115996781,25.5717814169,25.5717814169
 04/30  02:00:00,16.5702181871,1.15439391266,0.0,0.0,5.48122459637,1.0115996781,22.2675726313,22.2675726313
 04/30  03:00:00,17.0102635691,1.59443929462,0.0,0.0,5.48122459637,1.0115996781,30.4199665632,30.4199665632
 04/30  04:00:00,16.7768075159,1.36098324139,0.0,0.0,5.48122459637,1.0115996781,26.336841408,26.336841408
 04/30  05:00:00,17.3415695758,1.92574530138,0.0,0.0,5.48122459637,1.0115996781,36.8194082456,36.8194082456
 04/30  06:00:00,7.83722659712,1.34440232265,0.0,0.0,5.48122459637,1.0115996781,26.0793825188,26.0793825188
 04/30  07:00:00,7.88912994586,1.3963056714,0.0,0.0,5.48122459637,1.0115996781,26.7239568871,26.7239568871
 04/30  08:00:00,7.22084384587,0.728019571404,0.0,0.0,5.48122459637,1.0115996781,14.1480714507,14.1480714507
 04/30  09:00:00,6.71886123215,0.226036957689,0.0,0.0,5.48122459637,1.0115996781,4.3253808161,4.3253808161
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,11.0684763954,11.0684763954
 05/01  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,6.39648017359,6.39648017359
 05/01  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,3.64272626383,3.64272626383
 05/01  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.89091716591,1.89091716591
 05/01  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.235689594098,0.235689594098
 05/01  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,70.6831697942,12.2469974678,0.000753856279467,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,70.9328375886,12.2469974678,0.250421650691,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,71.2058795599,12.2469974678,0.523463621931,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,71.3025999093,12.2469974678,0.620183971373,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,4.73030600366,4.73030600366
 05/02  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,1.86861695314,1.86861695314
 05/02  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0588356008908,0.0588356008908
 05/02  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,70.7537804764,12.2469974678,0.0713645384227,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,70.8843855431,12.2469974678,0.201969605112,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,71.0051256451,12.2469974678,0.322709707106,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,71.0429097494,12.2469974678,0.360493811448,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.6170322452,0.201207970756,0.0,0.0,5.48122459637,1.0115996781,3.82275102939,3.82275102939
 05/03  04:00:00,16.0039119951,0.588087720662,0.0,0.0,5.48122459637,1.0115996781,11.0472761067,11.0472761067
 05/03  05:00:00,14.7200936912,0.791436083353,0.0,0.0,5.48122459637,1.0115996781,14.8715899832,14.8715899832
 05/03  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,29.3072825565,29.3072825565
 05/03  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,22.1276568914,22.1276568914
 05/03  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,16.4398286495,16.4398286495
 05/03  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,11.2009995446,11.2009995446
 05/03  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.29488666138,7.29488666138
 05/03  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.69203143963,5.69203143963
 05/03  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.16646048013,5.16646048013
 05/03  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.79216773916,3.79216773916
 05/03  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.20144838992,3.20144838992
 05/03  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.47501723551,2.47501723551
 05/03  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.10090485046,2.10090485046
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.8946528708,0.478828596356,0.0,0.0,5.48122459637,1.0115996781,8.95798363146,8.95798363146
 05/03  21:00:00,16.2271705011,0.811346226658,0.0,0.0,5.48122459637,1.0115996781,15.207868168,15.207868168
 05/03  22:00:00,16.5196697615,1.10384548708,0.0,0.0,5.48122459637,1.0115996781,20.52472359,20.52472359
 05/03  23:00:00,16.6111414398,1.19531716532,0.0,0.0,5.48122459637,1.0115996781,22.4730692206,22.4730692206
 05/03  24:00:00,16.7864267462,1.37060247174,0.0,0.0,5.48122459637,1.0115996781,25.8126289518,25.8126289518
 05/04  01:00:00,16.8063652555,1.390540981,0.0,0.0,5.48122459637,1.0115996781,26.5438155067,26.5438155067
 05/04  02:00:00,16.934687776,1.51886350157,0.0,0.0,5.48122459637,1.0115996781,28.7558000168,28.7558000168
 05/04  03:00:00,16.9131179727,1.49729369826,0.0,0.0,5.48122459637,1.0115996781,28.7353503015,28.7353503015
 05/04  04:00:00,17.0566725319,1.64084825748,0.0,0.0,5.48122459637,1.0115996781,31.1505165959,31.1505165959
 05/04  05:00:00,15.5871513154,1.65849370762,0.0,0.0,5.48122459637,1.0115996781,31.9291070474,31.9291070474
 05/04  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,43.7815133805,43.7815133805
 05/04  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,31.6718678767,31.6718678767
 05/04  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,21.9647112158,21.9647112158
 05/04  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,13.0983999483,13.0983999483
 05/04  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.99273927786,7.99273927786
 05/04  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.66101752704,6.66101752704
 05/04  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.63833418261,5.63833418261
 05/04  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.68630435974,3.68630435974
 05/04  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.3972679741,2.3972679741
 05/04  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.50258870027,1.50258870027
 05/04  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.35167562948,1.35167562948
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,16.5027987989,1.08697452448,0.0,0.0,5.48122459637,1.0115996781,20.2668833195,20.2668833195
 05/04  22:00:00,16.4984932725,1.082668998,0.0,0.0,5.48122459637,1.0115996781,20.10983793,20.10983793
 05/04  23:00:00,17.2562880745,1.84046379999,0.0,0.0,5.48122459637,1.0115996781,34.6097283646,34.6097283646
 05/04  24:00:00,16.9571003829,1.54127610844,0.0,0.0,5.48122459637,1.0115996781,29.3126834697,29.3126834697
 05/05  01:00:00,17.5528036631,2.13697938866,0.0,0.0,5.48122459637,1.0115996781,40.4565774964,40.4565774964
 05/05  02:00:00,17.0184839776,1.60265970316,0.0,0.0,5.48122459637,1.0115996781,30.6584638242,30.6584638242
 05/05  03:00:00,17.3835221237,1.96769784926,0.0,0.0,5.48122459637,1.0115996781,37.3151615526,37.3151615526
 05/05  04:00:00,16.8463592399,1.43053496548,0.0,0.0,5.48122459637,1.0115996781,27.4088757612,27.4088757612
 05/05  05:00:00,15.7972168503,1.86855924246,0.0,0.0,5.48122459637,1.0115996781,35.4803659565,35.4803659565
 05/05  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,44.0265013299,44.0265013299
 05/05  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,32.6166003742,32.6166003742
 05/05  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,24.5206831712,24.5206831712
 05/05  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,23.6148158985,23.6148158985
 05/05  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,19.6282766633,19.6282766633
 05/05  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.2813615197,10.2813615197
 05/05  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.34501681461,5.34501681461
 05/05  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.49274362639,4.49274362639
 05/05  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.54645301116,4.54645301116
 05/05  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.24937615709,4.24937615709
 05/05  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.80186958449,3.80186958449
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.82307375674,0.330249482276,0.0,0.0,5.48122459637,1.0115996781,6.22970093816,6.22970093816
 05/05  20:00:00,15.864284504,0.448460229561,0.0,0.0,5.48122459637,1.0115996781,8.43949855209,8.43949855209
 05/05  21:00:00,16.3853190304,0.969494755914,0.0,0.0,5.48122459637,1.0115996781,18.2489994768,18.2489994768
 05/05  22:00:00,16.3570614631,0.941237188626,0.0,0.0,5.48122459637,1.0115996781,17.6095848334,17.6095848334
 05/05  23:00:00,16.9921885691,1.57636429466,0.0,0.0,5.48122459637,1.0115996781,29.8517190308,29.8517190308
 05/05  24:00:00,16.7918198842,1.37599560972,0.0,0.0,5.48122459637,1.0115996781,26.2498019795,26.2498019795
 05/06  01:00:00,17.4833582789,2.06753400448,0.0,0.0,5.48122459637,1.0115996781,39.4763664279,39.4763664279
 05/06  02:00:00,17.0096583463,1.59383407184,0.0,0.0,5.48122459637,1.0115996781,30.5090741838,30.5090741838
 05/06  03:00:00,17.6049872812,2.18916300673,0.0,0.0,5.48122459637,1.0115996781,41.8733278577,41.8733278577
 05/06  04:00:00,17.1342222309,1.71839795639,0.0,0.0,5.48122459637,1.0115996781,32.9732575305,32.9732575305
 05/06  05:00:00,16.370935598,2.44227799016,0.0,0.0,5.48122459637,1.0115996781,46.8228663424,46.8228663424
 05/06  06:00:00,8.17590775872,1.68308348425,0.0,0.0,5.48122459637,1.0115996781,32.3779557317,32.3779557317
 05/06  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,55.5705853926,55.5705853926
 05/06  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,39.9741348949,39.9741348949
 05/06  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,18.2880567319,18.2880567319
 05/06  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,7.69243526666,7.69243526666
 05/06  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,5.33899982482,5.33899982482
 05/06  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,4.22593608293,4.22593608293
 05/06  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.57665990795,2.57665990795
 05/06  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.864091164653,0.864091164653
 05/06  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.008077771419,0.008077771419
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,16.1336842606,0.717859986165,0.0,0.0,5.48122459637,1.0115996781,13.4718327196,13.4718327196
 05/08  01:00:00,16.3839057672,0.968081492713,0.0,0.0,5.48122459637,1.0115996781,17.9848779742,17.9848779742
 05/08  02:00:00,16.6796174891,1.2637932146,0.0,0.0,5.48122459637,1.0115996781,24.0892730569,24.0892730569
 05/08  03:00:00,16.9441305387,1.52830626419,0.0,0.0,5.48122459637,1.0115996781,28.912801264,28.912801264
 05/08  04:00:00,17.0343841059,1.61855983139,0.0,0.0,5.48122459637,1.0115996781,31.0426356683,31.0426356683
 05/08  05:00:00,15.8183323608,1.88967475297,0.0,0.0,5.48122459637,1.0115996781,35.8425362326,35.8425362326
 05/08  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,46.0372451473,46.0372451473
 05/08  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,25.1733995664,25.1733995664
 05/08  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,9.60655879202,9.60655879202
 05/08  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.33491506825,6.33491506825
 05/08  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.90458169003,4.90458169003
 05/08  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.67661414073,3.67661414073
 05/08  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,3.16144393868,3.16144393868
 05/08  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.21059347356,2.21059347356
 05/08  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.47384906078,2.47384906078
 05/08  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.52452368176,2.52452368176
 05/08  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.14449672664,3.14449672664
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.7484949714,0.332670696969,0.0,0.0,5.48122459637,1.0115996781,6.23159251583,6.23159251583
 05/08  21:00:00,15.8367266313,0.420902356854,0.0,0.0,5.48122459637,1.0115996781,7.89220533287,7.89220533287
 05/08  22:00:00,16.1061957643,0.690371489839,0.0,0.0,5.48122459637,1.0115996781,12.9795412041,12.9795412041
 05/08  23:00:00,16.0176342453,0.60180997081,0.0,0.0,5.48122459637,1.0115996781,11.2547208863,11.2547208863
 05/08  24:00:00,16.0763060773,0.660481802844,0.0,0.0,5.48122459637,1.0115996781,12.356229663,12.356229663
 05/09  01:00:00,15.9821189759,0.566294701398,0.0,0.0,5.48122459637,1.0115996781,10.6255391841,10.6255391841
 05/09  02:00:00,15.9768116664,0.560987391965,0.0,0.0,5.48122459637,1.0115996781,10.5275782773,10.5275782773
 05/09  03:00:00,16.2367028805,0.820878606005,0.0,0.0,5.48122459637,1.0115996781,15.4585768798,15.4585768798
 05/09  04:00:00,16.0571460656,0.641321791161,0.0,0.0,5.48122459637,1.0115996781,12.0104818897,12.0104818897
 05/09  05:00:00,14.5655769064,0.636919298639,0.0,0.0,5.48122459637,1.0115996781,11.9350950547,11.9350950547
 05/09  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,18.0732652925,18.0732652925
 05/09  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,12.189496045,12.189496045
 05/09  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,8.95509681234,8.95509681234
 05/09  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.61809851886,7.61809851886
 05/09  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.41088005394,6.41088005394
 05/09  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.08237763277,5.08237763277
 05/09  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.59527911374,4.59527911374
 05/09  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.17063542538,4.17063542538
 05/09  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.54228817799,3.54228817799
 05/09  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.05661759213,2.05661759213
 05/09  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.37874565112,1.37874565112
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.7521628282,0.336338553731,0.0,0.0,5.48122459637,1.0115996781,6.35160228783,6.35160228783
 05/09  24:00:00,15.8191454583,0.403321183812,0.0,0.0,5.48122459637,1.0115996781,7.61865571947,7.61865571947
 05/10  01:00:00,16.0766670361,0.660842761643,0.0,0.0,5.48122459637,1.0115996781,12.5122360976,12.5122360976
 05/10  02:00:00,15.9645099435,0.548685668993,0.0,0.0,5.48122459637,1.0115996781,10.3376932626,10.3376932626
 05/10  03:00:00,15.960858593,0.545034318552,0.0,0.0,5.48122459637,1.0115996781,10.2687569957,10.2687569957
 05/10  04:00:00,15.852437475,0.436613200582,0.0,0.0,5.48122459637,1.0115996781,8.24137978252,8.24137978252
 05/10  05:00:00,12.8684077897,0.426916848546,0.0,0.0,5.48122459637,1.0115996781,8.05817394401,8.05817394401
 05/10  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,17.2174863422,17.2174863422
 05/10  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,9.29253793988,9.29253793988
 05/10  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,6.30194052004,6.30194052004
 05/10  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.14084349827,4.14084349827
 05/10  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.92459174634,2.92459174634
 05/10  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.21844568273,2.21844568273
 05/10  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,1.67826450055,1.67826450055
 05/10  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0034452913371,0.0034452913371
 05/10  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.51390374827,6.51390374827
 05/11  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,3.31291864902,3.31291864902
 05/11  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.821355563446,0.821355563446
 05/11  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,70.7918990034,12.2469974678,0.109483065439,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,71.150932493,12.2469974678,0.468516555013,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,71.3196790777,12.2469974678,0.637263139753,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,71.3089090736,12.2469974678,0.626493135616,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
