Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,9.30308125416,9.30308125416
 05/12  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.66511186558,4.66511186558
 05/12  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,1.47051307077,1.47051307077
 05/12  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,70.8684214622,12.2469974678,0.186005524201,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,71.2226825739,12.2469974678,0.54026663595,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,4.34744276497,4.34744276497
 05/13  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,1.54673407978,1.54673407978
 05/13  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0183315730379,0.0183315730379
 05/13  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,18.8687529558,12.2469974678,0.12893121353,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,18.744906777,12.2469974678,0.00508503477465,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.06865476228,2.06865476228
 05/15  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0292099538964,0.0292099538964
 05/15  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/15  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,12.7729177745,0.331426833343,0.0,0.0,5.48122459637,1.0115996781,6.24385984988,6.24385984988
 05/16  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,16.2813495825,16.2813495825
 05/16  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,8.62851847271,8.62851847271
 05/16  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,6.14956301597,6.14956301597
 05/16  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.43955483752,4.43955483752
 05/16  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.43155025407,3.43155025407
 05/16  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.67560146411,2.67560146411
 05/16  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.17792398128,2.17792398128
 05/16  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.441524768417,0.441524768417
 05/16  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.6070017375,0.191177463022,0.0,0.0,5.48122459637,1.0115996781,3.62530794956,3.62530794956
 05/17  01:00:00,15.9891255833,0.573301308876,0.0,0.0,5.48122459637,1.0115996781,10.7671831623,10.7671831623
 05/17  02:00:00,16.0911413483,0.675317073839,0.0,0.0,5.48122459637,1.0115996781,12.6885943608,12.6885943608
 05/17  03:00:00,16.5969984497,1.18117417519,0.0,0.0,5.48122459637,1.0115996781,22.1364689166,22.1364689166
 05/17  04:00:00,16.395544812,0.979720537538,0.0,0.0,5.48122459637,1.0115996781,18.4993486298,18.4993486298
 05/17  05:00:00,13.9260836987,1.4845927576,0.0,0.0,5.48122459637,1.0115996781,28.2169547882,28.2169547882
 05/17  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,29.3900437914,29.3900437914
 05/17  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,11.3008538717,11.3008538717
 05/17  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,6.72535352265,6.72535352265
 05/17  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.59713764825,3.59713764825
 05/17  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.0898784305,1.0898784305
 05/17  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,70.8535829179,12.2469974678,0.171166979912,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,71.0759306506,12.2469974678,0.393514712663,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.86653293532,2.86653293532
 05/18  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.568282459597,0.568282459597
 05/18  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/18  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,70.7723094555,12.2469974678,0.0898935175933,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,71.247337065,12.2469974678,0.564921127049,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,71.3053384722,12.2469974678,0.622922534276,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,70.9004213448,12.2469974678,0.218005406832,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.7474756474,8.7474756474
 05/19  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,5.18482754807,5.18482754807
 05/19  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,2.76187034677,2.76187034677
 05/19  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.949137788889,0.949137788889
 05/19  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0277905111536,0.0277905111536
 05/19  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,70.7444718397,12.2469974678,0.0620559017676,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,70.8208482513,12.2469974678,0.138432313387,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,11.347069954,0.392745679572,0.0,0.0,5.48122459637,1.0115996781,7.39087629031,7.39087629031
 05/20  06:00:00,6.78284447028,0.290020195819,0.0,0.0,5.48122459637,1.0115996781,5.47263407676,5.47263407676
 05/20  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,11.8374807694,11.8374807694
 05/20  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,6.72608261155,6.72608261155
 05/20  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,3.64902849993,3.64902849993
 05/20  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,1.26365627954,1.26365627954
 05/20  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0184115672473,0.0184115672473
 05/20  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.1569734038,7.1569734038
 05/22  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.16201358089,4.16201358089
 05/22  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,2.28008183027,2.28008183027
 05/22  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.0238135736,1.0238135736
 05/22  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.37072728273,0.37072728273
 05/22  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0177775794645,0.0177775794645
 05/22  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.31814152882,7.31814152882
 05/23  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,3.84295345584,3.84295345584
 05/23  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,1.86753168834,1.86753168834
 05/23  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.739975209044,0.739975209044
 05/23  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.233293606458,0.233293606458
 05/23  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.7972958094,6.7972958094
 05/24  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,3.35735993963,3.35735993963
 05/24  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,1.08672423029,1.08672423029
 05/24  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,70.7360845111,12.2469974678,0.0536685731202,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,71.1786390913,12.2469974678,0.496223153303,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,70.9139517762,12.2469974678,0.231535838288,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.95811740522,8.95811740522
 05/25  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,5.47388649053,5.47388649053
 05/25  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,3.50223602049,3.50223602049
 05/25  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.02090420146,2.02090420146
 05/25  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.942672688739,0.942672688739
 05/25  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0751623400558,0.0751623400558
 05/25  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.09697775621,8.09697775621
 05/26  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.75970268186,4.75970268186
 05/26  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,2.72213553543,2.72213553543
 05/26  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.27533005994,1.27533005994
 05/26  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.552442126299,0.552442126299
 05/26  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.283529343911,0.283529343911
 05/26  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.263077237344,0.263077237344
 05/26  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,9.85793070566,9.85793070566
 05/27  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,6.00235579157,6.00235579157
 05/27  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,3.78574619845,3.78574619845
 05/27  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,1.9658828849,1.9658828849
 05/27  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.382032492663,0.382032492663
 05/27  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0271411807562,0.0271411807562
 05/27  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.7883770107,0.372552736186,0.0,0.0,5.48122459637,1.0115996781,6.99512032523,6.99512032523
 05/29  03:00:00,15.8826501391,0.466825864633,0.0,0.0,5.48122459637,1.0115996781,8.75664537471,8.75664537471
 05/29  04:00:00,16.3096009297,0.893776655188,0.0,0.0,5.48122459637,1.0115996781,16.9368820344,16.9368820344
 05/29  05:00:00,12.0490621186,1.09473784413,0.0,0.0,5.48122459637,1.0115996781,20.7557887265,20.7557887265
 05/29  06:00:00,7.10257934639,0.609755071923,0.0,0.0,5.48122459637,1.0115996781,11.867107091,11.867107091
 05/29  07:00:00,6.9714906354,0.478666360934,0.0,0.0,5.48122459637,1.0115996781,9.26560224251,9.26560224251
 05/29  08:00:00,6.75919039065,0.266366116183,0.0,0.0,5.48122459637,1.0115996781,5.00366310119,5.00366310119
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.6156094418,0.199785167324,0.0,0.0,5.48122459637,1.0115996781,3.7748083664,3.7748083664
 05/29  24:00:00,15.9748557241,0.559031449679,0.0,0.0,5.48122459637,1.0115996781,10.4520420272,10.4520420272
 05/30  01:00:00,16.2192502921,0.803426017593,0.0,0.0,5.48122459637,1.0115996781,15.1527124506,15.1527124506
 05/30  02:00:00,16.4537115606,1.03788728611,0.0,0.0,5.48122459637,1.0115996781,19.7722128481,19.7722128481
 05/30  03:00:00,16.568442836,1.15261856154,0.0,0.0,5.48122459637,1.0115996781,21.8310521308,21.8310521308
 05/30  04:00:00,16.5771053602,1.16128108578,0.0,0.0,5.48122459637,1.0115996781,22.2723747541,22.2723747541
 05/30  05:00:00,12.1649775774,1.21065330293,0.0,0.0,5.48122459637,1.0115996781,23.003316578,23.003316578
 05/30  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,23.5890849507,23.5890849507
 05/30  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,10.515856866,10.515856866
 05/30  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,7.03055320115,7.03055320115
 05/30  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.42984872557,4.42984872557
 05/30  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.48112027464,2.48112027464
 05/30  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.66416183237,0.66416183237
 05/30  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0135960363356,0.0135960363356
 05/30  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.6003949553,0.184570680829,0.0,0.0,5.48122459637,1.0115996781,3.48968087158,3.48968087158
 05/31  03:00:00,15.9103284772,0.494504202686,0.0,0.0,5.48122459637,1.0115996781,9.25274263009,9.25274263009
 05/31  04:00:00,16.0483542205,0.632529946075,0.0,0.0,5.48122459637,1.0115996781,11.8430944152,11.8430944152
 05/31  05:00:00,11.528811147,0.574486872576,0.0,0.0,5.48122459637,1.0115996781,10.7968617612,10.7968617612
 05/31  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,17.6262630892,17.6262630892
 05/31  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,8.37511241561,8.37511241561
 05/31  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,5.01662392068,5.01662392068
 05/31  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.28909088109,2.28909088109
 05/31  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.359466338114,0.359466338114
 05/31  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.7306798837,0.314855609209,0.0,0.0,5.48122459637,1.0115996781,5.93065835585,5.93065835585
 06/01  05:00:00,11.3069939945,0.352669720028,0.0,0.0,5.48122459637,1.0115996781,6.64571780636,6.64571780636
 06/01  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,13.6078294464,13.6078294464
 06/01  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,6.63625515565,6.63625515565
 06/01  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,3.03895069797,3.03895069797
 06/01  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.147525035186,0.147525035186
 06/01  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,64.2043268421,12.2469974678,0.0147351786125,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,71.0778365443,12.2469974678,0.395420606336,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,71.346633948,12.2469974678,0.664218010074,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,71.4745472304,12.2469974678,0.792131292484,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,71.4923364197,12.2469974678,0.809920481794,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.81655031282,2.81655031282
 06/02  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.597464075277,0.597464075277
 06/02  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,70.7070455038,12.2469974678,0.0246295658527,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,70.7957853211,12.2469974678,0.113369383129,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,70.8116817842,12.2469974678,0.129265846253,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,9.2737434673,9.2737434673
 06/03  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,5.41707312666,5.41707312666
 06/03  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,3.46596617517,3.46596617517
 06/03  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,2.0184320091,2.0184320091
 06/03  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.651559250784,0.651559250784
 06/03  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.462341524608,0.462341524608
 06/03  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0241146067932,0.0241146067932
