Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/03  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.7977546503,0.381930375804,0.0,0.0,5.48122459637,1.0115996781,7.15022932457,7.15022932457
 06/04  04:00:00,16.1229534562,0.70712918169,0.0,0.0,5.48122459637,1.0115996781,13.2913834568,13.2913834568
 06/04  05:00:00,10.0505983737,0.583440765902,0.0,0.0,5.48122459637,1.0115996781,10.9194854419,10.9194854419
 06/04  06:00:00,6.57097828463,0.0781540101625,0.0,0.0,5.48122459637,1.0115996781,1.45096639406,1.45096639406
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,3.4536255407,3.4536255407
 06/05  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.236999925895,0.236999925895
 06/05  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,70.8161805715,12.2469974678,0.13376463356,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,64.8232500985,12.2469974678,0.633658434987,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,71.596825582,12.2469974678,0.914409644052,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,71.7919380987,12.2469974678,1.10952216077,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,72.3064823761,12.2469974678,1.62406643819,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,75.1667349464,12.2469974678,4.48431900849,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,1.81355173483,1.81355173483
 06/06  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.197244314718,0.197244314718
 06/06  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.3371157811,6.3371157811
 06/07  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,2.2628342575,2.2628342575
 06/07  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0462467748094,0.0462467748094
 06/07  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,64.2088706449,12.2469974678,0.0192789813834,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,70.9931587634,12.2469974678,0.310742825485,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,71.1889351005,12.2469974678,0.506519162518,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,71.3291888371,12.2469974678,0.646772899122,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,71.357101689,12.2469974678,0.674685751027,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.63846363954,5.63846363954
 06/08  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,1.79719545695,1.79719545695
 06/08  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,70.80040283,12.2469974678,0.117986892046,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,64.6221118387,12.2469974678,0.432520175185,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,71.4795649048,12.2469974678,0.797148966883,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,71.6883777296,12.2469974678,1.00596179164,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,71.8651338725,12.2469974678,1.18271793459,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,71.8637333533,12.2469974678,1.1813174154,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.179259113603,0.179259113603
 06/09  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,70.8253572582,12.2469974678,0.142941320287,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,71.2609949317,12.2469974678,0.578578993777,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,64.8347911133,12.2469974678,0.645199449793,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,71.4809694499,12.2469974678,0.798553511909,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,71.7395358158,12.2469974678,1.05711987787,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,71.9625378225,12.2469974678,1.28012188451,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,71.934850526,12.2469974678,1.25243458801,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,1.70602911882,1.70602911882
 06/10  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0166998741994,0.0166998741994
 06/10  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,18.8685300218,12.2469974678,0.128708279518,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,19.0454452698,12.2469974678,0.30562352758,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,71.148999121,12.2469974678,0.466583183065,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,71.2270471432,12.2469974678,0.544631205259,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,71.1287939227,12.2469974678,0.446377984738,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,64.491574233,12.2469974678,0.301982569473,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,71.0217106614,12.2469974678,0.339294723407,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,70.88535476,12.2469974678,0.202938822038,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,70.826130629,12.2469974678,0.143714691088,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,70.7368714889,12.2469974678,0.0544555509117,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,3.38482009942,3.38482009942
 06/13  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.995995845666,0.995995845666
 06/13  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,64.1923662092,12.2469974678,0.00277454569303,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,71.0255136804,12.2469974678,0.343097742407,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,71.3437803533,12.2469974678,0.661364415378,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,71.4981179724,12.2469974678,0.815702034469,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,71.5495586655,12.2469974678,0.867142727531,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.32022598329,2.32022598329
 06/14  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.417776218211,0.417776218211
 06/14  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.56004456369,7.56004456369
 06/15  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.24676860959,4.24676860959
 06/15  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,2.11414535624,2.11414535624
 06/15  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.798267909714,0.798267909714
 06/15  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.372708448252,0.372708448252
 06/15  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0794710841778,0.0794710841778
 06/15  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.00530459715975,0.00530459715975
 06/15  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.32374136222,8.32374136222
 06/16  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.27155835191,4.27155835191
 06/16  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,1.23074503948,1.23074503948
 06/16  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.753099675,5.753099675
 06/17  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,3.26054122905,3.26054122905
 06/17  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,1.00446420206,1.00446420206
 06/17  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0240907740632,0.0240907740632
 06/17  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0396317812871,0.0396317812871
 06/17  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.68243503506,7.68243503506
 06/19  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,3.2561989763,3.2561989763
 06/19  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.31964648365,0.31964648365
 06/19  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,70.689661435,12.2469974678,0.00724549708317,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,64.4053936587,12.2469974678,0.215801995171,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,71.2944949183,12.2469974678,0.612078980326,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,71.5068338395,12.2469974678,0.824417901547,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,71.6581640646,12.2469974678,0.975748126689,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,71.7276553951,12.2469974678,1.04523945714,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,3.58670331466,3.58670331466
 06/20  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.274341437404,0.274341437404
 06/20  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,70.7480289142,12.2469974678,0.0656129762779,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,71.321397722,12.2469974678,0.638981784069,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,65.0952156662,12.2469974678,0.905624002758,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,73.6005648568,12.2469974678,2.91814891888,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,76.4005049221,12.2469974678,5.71808898418,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,77.9471939249,12.2469974678,7.26477798693,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,78.6746382706,12.2469974678,7.99222233266,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.00701150911477,0.00701150911477
 06/21  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,71.148413575,12.2469974678,0.465997637018,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,71.6802870301,12.2469974678,0.997871092167,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,73.4163212849,12.2469974678,2.73390534694,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,70.8628156914,12.2469974678,6.67322402796,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,80.3041516115,12.2469974678,9.62173567359,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,82.4059889343,12.2469974678,11.7235729963,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,83.5497555583,12.2469974678,12.8673396203,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,83.2012364254,12.2469974678,12.5188204874,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,23.6944472627,0.687423860349,2.51695090087,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,9.70460921534,0.694174525616,2.51761041526,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,8.16991689843,0.371193113313,1.30589951065,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,58.7293220109,12.2469974678,0.0209549437393,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,71.175639486,12.2469974678,0.493223548026,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,71.4820074993,12.2469974678,0.799591561318,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,71.6480686916,12.2469974678,0.965652753648,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,65.1191016872,12.2469974678,0.929510023731,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,71.8005750001,12.2469974678,1.11815906216,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,72.2112802755,12.2469974678,1.52886433756,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,72.294907789,12.2469974678,1.61249185109,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,72.2139238457,12.2469974678,1.53150790776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,58.7693669157,12.2469974678,0.0609998485832,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,71.4910796776,12.2469974678,0.808663739677,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,71.9395668654,12.2469974678,1.25715092744,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,74.5928991922,12.2469974678,3.91048325422,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,71.4464537211,12.2469974678,7.25686205758,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,81.0633265269,12.2469974678,10.3809105889,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,83.127861651,12.2469974678,12.4454457131,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,81.2963010526,12.2469974678,10.6138851147,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,78.9892932867,12.2469974678,8.30687734872,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,29.4879119481,12.2469974678,0.0395767366312,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,29.749762841,12.2469974678,0.301427629537,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,19.0803412555,12.2469974678,0.340519513297,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,19.2217347769,12.2469974678,0.481913034689,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,19.3680320489,12.2469974678,0.628210306684,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,20.1441372064,12.2469974678,1.40431546415,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,58.9453118423,12.2469974678,0.236944775168,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,71.7228379488,12.2469974678,1.04042201088,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,73.5277929855,12.2469974678,2.84537704751,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,79.6077947874,12.2469974678,8.92537884947,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,76.6034592852,12.2469974678,12.4138676217,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,84.5592217483,12.2469974678,13.8768058104,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,84.2766880861,12.2469974678,13.5942721481,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,82.9878768628,12.2469974678,12.3054609249,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,80.0853775879,12.2469974678,9.40296164993,0.0,49.3310213673,9.10439710289,0.0,0.0
