Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,58.821901737,12.2469974678,0.113534669866,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,71.5445257987,12.2469974678,0.862109860763,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,71.9684137694,12.2469974678,1.28599783145,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,74.4504471615,12.2469974678,3.76803122353,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,71.7762187634,12.2469974678,7.58662709993,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,80.0511263454,12.2469974678,9.36871040743,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,75.5015188432,12.2469974678,4.81910290524,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,71.7374895363,12.2469974678,1.05507359834,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,71.4471395806,12.2469974678,0.764723642668,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0112255970163,0.0112255970163
 06/28  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,70.7218515666,12.2469974678,0.0394356286529,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,71.1625148693,12.2469974678,0.480098931349,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,71.4625012839,12.2469974678,0.780085345937,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,65.1107854306,12.2469974678,0.921193767127,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,72.0175188169,12.2469974678,1.33510287897,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,72.7991657933,12.2469974678,2.11674985539,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,73.4435901559,12.2469974678,2.76117421798,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,73.5439800957,12.2469974678,2.86156415773,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,1.77965384659,1.77965384659
 06/29  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,70.9485720205,12.2469974678,0.266156082579,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,71.4482577254,12.2469974678,0.765841787453,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,65.1574537499,12.2469974678,0.967862086411,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,72.558830205,12.2469974678,1.8764142671,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,76.1156507889,12.2469974678,5.43323485097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,78.3774056555,12.2469974678,7.69498971751,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,78.6914307701,12.2469974678,8.00901483214,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.426527170068,0.426527170068
 06/30  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,70.732063186,12.2469974678,0.049647248036,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,71.3268791737,12.2469974678,0.64446323579,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,71.8168012984,12.2469974678,1.13438536049,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,67.348239915,12.2469974678,3.15864825153,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,77.3454473365,12.2469974678,6.66303139857,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,79.581527102,12.2469974678,8.89911116404,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,81.2142858293,12.2469974678,10.5318698913,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,81.2369698686,12.2469974678,10.5545539306,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,22.2393188221,0.390102045871,1.3591442747,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.70451890645,0.047283799059,0.164410832926,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.880577724115,0.880577724115
 07/01  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,29.5516167004,12.2469974678,0.10328148895,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,19.0331190726,12.2469974678,0.293297330341,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,19.2290346886,12.2469974678,0.489212946363,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,19.4273070143,12.2469974678,0.687485272081,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,19.9210031656,12.2469974678,1.18118142336,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,8.88325094149,0.519533031854,1.87089363517,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,9.09439941372,0.564393100018,2.03718203923,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,9.41138313982,0.636690046374,2.28186881898,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,8.83627822947,0.525012310545,1.81844164446,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,39.5734693605,12.2469974678,0.343575116784,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,59.5005826562,12.2469974678,0.792215589097,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,71.8621723785,12.2469974678,1.17975644053,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,72.3091878598,12.2469974678,1.6267719218,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,77.9576118387,12.2469974678,7.2751959008,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,74.4551758264,12.2469974678,10.2655841629,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,83.6069069086,12.2469974678,12.9244909707,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,85.1063343271,12.2469974678,14.4239183892,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,85.9821711949,12.2469974678,15.299755257,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,86.1516755048,12.2469974678,15.4692595668,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,27.9577480452,1.64424310127,5.82343244247,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,11.3699702894,1.07936512836,3.79778088662,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,8.72573251347,0.502055906439,1.73085233257,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,12.2747444558,1.24299010005,4.53893008131,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,12.7953787344,1.34001147024,4.96254298966,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,12.9883796533,1.38015493222,5.11540044662,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,13.8351012861,1.55755347868,5.78472353292,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,13.5354312525,1.48818295766,5.5544240204,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,14.1560326226,1.64778549614,6.01542285197,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,10.4596401362,0.876759586622,3.09005627507,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,13.4624863662,0.566077083303,1.94208500841,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,39.9902611384,12.2469974678,0.760366894652,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,59.8376908756,12.2469974678,1.12932380845,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,72.0643801418,12.2469974678,1.38196420382,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,73.2849305637,12.2469974678,2.60251462572,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,78.3280705294,12.2469974678,7.64565459149,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,74.0043725636,12.2469974678,9.81478090007,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,81.6689405906,12.2469974678,10.9865246527,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,82.839915867,12.2469974678,12.1574999291,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,85.0301871421,12.2469974678,14.3477712042,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,85.7934353211,12.2469974678,15.1110193832,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,28.125818757,1.64963404944,5.98611220603,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,11.0501892981,1.00003974454,3.55732527907,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,39.76428488,12.2469974678,0.534390636229,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,59.6141485313,12.2469974678,0.90578146415,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,71.9143295622,12.2469974678,1.23191362424,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,72.2696834247,12.2469974678,1.58726748675,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,75.6563116718,12.2469974678,4.9738957338,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,72.4060708433,12.2469974678,8.21647917984,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,80.8234634588,12.2469974678,10.1410475208,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,81.9820439133,12.2469974678,11.2996279754,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,83.0857179023,12.2469974678,12.4033019643,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,83.3335621122,12.2469974678,12.6511461743,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,26.2221563196,1.27565196863,4.45643184949,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,11.3813984298,1.09606500794,3.79250914739,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,10.1406297538,0.836733652156,2.81107182718,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,59.1938707355,12.2469974678,0.485503668361,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,71.6761123861,12.2469974678,0.993696448145,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,71.9817318648,12.2469974678,1.29931592681,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,72.0640822103,12.2469974678,1.38166627231,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,65.4937781868,12.2469974678,1.30418652333,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,72.1019562944,12.2469974678,1.41954035646,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,71.9131497659,12.2469974678,1.23073382795,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,71.7813195868,12.2469974678,1.09890364885,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,71.7930508061,12.2469974678,1.11063486812,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,29.7513654604,12.2469974678,0.303030248985,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,30.1465579511,12.2469974678,0.698222739665,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,30.4772698257,12.2469974678,1.02893461424,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,20.9574638801,12.2469974678,2.21764213782,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,24.6818871611,12.2469974678,5.94206541885,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,26.8023231419,12.2469974678,8.06250139971,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,27.9870283803,12.2469974678,9.2472066381,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,9.20301077156,0.590406647069,2.11977985003,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,8.39165963473,0.42242317701,1.47641218326,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,8.11873351277,0.366873473802,1.2590357645,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,7.098233295,0.137426815167,0.467982205368,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.217527506912,0.217527506912
 07/10  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,70.7202177666,12.2469974678,0.0378018286897,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,71.2090660128,12.2469974678,0.526650074814,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,71.6066663482,12.2469974678,0.924250410228,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,65.2797222869,12.2469974678,1.09013062338,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,72.1349340901,12.2469974678,1.45251815217,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,74.0159066268,12.2469974678,3.33349068889,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,74.5805174376,12.2469974678,3.89810149965,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,74.2021514681,12.2469974678,3.51973553018,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,70.7788958077,12.2469974678,0.0964798697509,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,71.1004974304,12.2469974678,0.418081492405,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,71.2339529284,12.2469974678,0.551536990431,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,64.766334557,12.2469974678,0.576742893559,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,71.4681509108,12.2469974678,0.785734972802,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,71.5168866003,12.2469974678,0.834470662388,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,71.5776302654,12.2469974678,0.895214327494,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,71.4013320016,12.2469974678,0.718916063641,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,71.0524527653,12.2469974678,0.370036827393,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,71.2904687108,12.2469974678,0.608052772854,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,71.4249202939,12.2469974678,0.742504355952,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,65.0879746055,12.2469974678,0.898382942044,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,71.637711027,12.2469974678,0.955295089019,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,71.5716719764,12.2469974678,0.889256038461,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,71.5563555347,12.2469974678,0.873939596776,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,71.4335974821,12.2469974678,0.751181544199,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,70.8143328612,12.2469974678,0.131916923266,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,71.2067696124,12.2469974678,0.524353674403,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,64.8520064412,12.2469974678,0.662414777747,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,71.4418260969,12.2469974678,0.759410158984,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,71.7325391604,12.2469974678,1.05012322247,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,71.9764814837,12.2469974678,1.29406554571,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,72.0648216496,12.2469974678,1.38240571168,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.142004351585,0.142004351585
 07/14  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,70.844846757,12.2469974678,0.162430819007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,71.3730803419,12.2469974678,0.690664403959,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,71.789609447,12.2469974678,1.107193509,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,65.3957323767,12.2469974678,1.20614071323,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,72.0385441021,12.2469974678,1.35612816414,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,73.2223679797,12.2469974678,2.53995204178,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,76.4534859899,12.2469974678,5.77107005196,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,78.2835260324,12.2469974678,7.60111009442,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,29.4949491192,12.2469974678,0.0466139077507,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,29.9548153245,12.2469974678,0.50648011309,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,30.3669752852,12.2469974678,0.918640073753,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,21.1713931356,12.2469974678,2.43157139338,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,24.10653755,12.2469974678,5.36671580779,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,25.6465737599,12.2469974678,6.90675201767,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,26.2297434683,12.2469974678,7.4899217261,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,9.03536678803,0.560796287612,1.98174622595,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,8.88727272095,0.529348350768,1.86510009572,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,8.66501188386,0.493276355446,1.67891125395,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,70.7735906424,12.2469974678,0.0911747044686,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,71.1877827129,12.2469974678,0.505366774998,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,71.4807828371,12.2469974678,0.798366899134,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,65.1260865897,12.2469974678,0.936494926245,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,71.9420208719,12.2469974678,1.25960493397,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,72.1815823374,12.2469974678,1.49916639945,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,73.9794828895,12.2469974678,3.29706695151,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,76.2666264544,12.2469974678,5.58421051642,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,59.0071860277,12.2469974678,0.298818960577,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,71.2214006864,12.2469974678,0.538984748421,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,71.2898984227,12.2469974678,0.607482484766,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,71.4120171092,12.2469974678,0.729601171205,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,64.9495141656,12.2469974678,0.759922502068,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,71.8040993838,12.2469974678,1.12168344589,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,71.9894826999,12.2469974678,1.307066762,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,72.192140315,12.2469974678,1.50972437701,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,72.1331792817,12.2469974678,1.45076334379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,1.35774258259,1.35774258259
 07/19  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,70.9782065532,12.2469974678,0.295790615263,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,71.3750226217,12.2469974678,0.692606683788,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,65.009713542,12.2469974678,0.820121878535,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,71.7090635205,12.2469974678,1.02664758259,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,71.8414016049,12.2469974678,1.15898566698,0.0,49.3310213673,9.10439710289,0.0,0.0
