Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/11  14:00:00,80.0448741439,12.2469974678,9.36245820593,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,81.4341033077,12.2469974678,10.7516873697,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,81.6864045476,12.2469974678,11.0039886097,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,22.874353791,0.550333434195,1.83394785528,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,19.8001252921,12.2469974678,0.0487038717442,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,29.7252570868,12.2469974678,0.276921875341,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,29.7539431319,12.2469974678,0.305607920487,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,29.7564326749,12.2469974678,0.308097463481,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,18.9399833729,12.2469974678,0.200161630701,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,19.0005774536,12.2469974678,0.260755711317,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,19.0825639573,12.2469974678,0.342742215087,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,19.1970544586,12.2469974678,0.457232716351,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,58.7146098945,12.2469974678,0.00624282738761,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,71.1232814587,12.2469974678,0.440865520794,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,71.4923334981,12.2469974678,0.809917560176,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,71.706241828,12.2469974678,1.02382589005,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,65.3690137143,12.2469974678,1.17942205085,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,72.1531554071,12.2469974678,1.47073946917,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,72.2626344708,12.2469974678,1.58021853288,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,72.3126314238,12.2469974678,1.6302154858,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,72.2130579895,12.2469974678,1.53064205157,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,58.7971286113,12.2469974678,0.0887615441726,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,71.084912274,12.2469974678,0.402496336094,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,71.2035738352,12.2469974678,0.521157897217,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,71.390680074,12.2469974678,0.708264136066,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,65.112503469,12.2469974678,0.922911805522,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,71.8753852371,12.2469974678,1.19296929913,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,72.077214621,12.2469974678,1.39479868307,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,72.1276406568,12.2469974678,1.4452247188,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,72.1828271419,12.2469974678,1.50041120398,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,58.8629402481,12.2469974678,0.154573181025,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,71.2450437455,12.2469974678,0.562627807545,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,71.3865521715,12.2469974678,0.704136233568,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,71.5755930575,12.2469974678,0.893177119555,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,65.1475566656,12.2469974678,0.957965002104,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,71.6467844653,12.2469974678,0.964368527376,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,71.3835846471,12.2469974678,0.701168709131,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,71.2662476702,12.2469974678,0.58383173226,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,71.1947038215,12.2469974678,0.512287883503,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,70.7650307731,12.2469974678,0.0826148351785,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,71.2232069755,12.2469974678,0.540791037506,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,71.5824733724,12.2469974678,0.900057434493,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,65.3297893068,12.2469974678,1.1401976433,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,72.2023830697,12.2469974678,1.51996713171,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,72.4238852608,12.2469974678,1.74146932289,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,73.0717346067,12.2469974678,2.38931866873,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,74.0027219655,12.2469974678,3.32030602755,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,39.2471460595,12.2469974678,0.017251815797,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,59.1603807102,12.2469974678,0.452013643097,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,71.5030854869,12.2469974678,0.820669548908,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,71.8541662988,12.2469974678,1.17175036081,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,72.2498625135,12.2469974678,1.56744657552,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,65.9763310773,12.2469974678,1.78673941385,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,75.9778705807,12.2469974678,5.2954546427,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,80.572517126,12.2469974678,9.89010118808,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,81.417596481,12.2469974678,10.735180543,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,80.9738632349,12.2469974678,10.2914472969,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,22.8629137551,0.552462763639,1.82037848995,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,20.3724048895,12.2469974678,0.62098346913,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,30.1642948731,12.2469974678,0.715959661648,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,30.3037202145,12.2469974678,0.855385003015,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,30.3540180976,12.2469974678,0.905682886174,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,19.487462834,12.2469974678,0.747641091756,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,19.4211036577,12.2469974678,0.681281915433,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,19.2588081798,12.2469974678,0.518986437532,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,19.1364321484,12.2469974678,0.39661040617,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,70.7291213991,12.2469974678,0.0467054611279,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,70.9090242744,12.2469974678,0.22660833646,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,64.48306523,12.2469974678,0.293473566501,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,71.0854957955,12.2469974678,0.403079857589,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,71.2252340478,12.2469974678,0.542818109868,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,71.4708428858,12.2469974678,0.788426947855,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,71.4178397311,12.2469974678,0.735423793197,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.07244417372,2.07244417372
 08/22  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.112988266964,0.112988266964
 08/22  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,70.8129855887,12.2469974678,0.130569650701,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,71.1954628655,12.2469974678,0.51304692752,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,64.8817779615,12.2469974678,0.692186298007,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,71.698486616,12.2469974678,1.01607067801,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,71.936922109,12.2469974678,1.25450617106,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,72.1221052889,12.2469974678,1.43968935093,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,72.1466682555,12.2469974678,1.46425231755,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,71.0715047088,12.2469974678,0.389088770802,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,71.5950143522,12.2469974678,0.912598414217,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,71.9234942233,12.2469974678,1.24107828538,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,65.6037877773,12.2469974678,1.41419611381,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,72.2475032441,12.2469974678,1.56508730612,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,72.5874711446,12.2469974678,1.90505520666,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,73.4665654615,12.2469974678,2.78414952358,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,73.8576180952,12.2469974678,3.1752021572,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,70.7957863997,12.2469974678,0.113370461703,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,71.1497501505,12.2469974678,0.467334212565,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,71.4014491951,12.2469974678,0.719033257165,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,65.1017817941,12.2469974678,0.91219013065,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,71.9026748598,12.2469974678,1.22025892184,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,72.1287693108,12.2469974678,1.44635337282,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,72.2820108259,12.2469974678,1.59959488798,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,72.30976709,12.2469974678,1.62735115205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,70.9154156555,12.2469974678,0.232999717577,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,71.2648150909,12.2469974678,0.582399152983,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,71.5913730014,12.2469974678,0.908957063487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,65.1818855579,12.2469974678,0.992293894418,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,71.974759888,12.2469974678,1.29234395007,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,72.3981399788,12.2469974678,1.7157240409,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,73.0790672274,12.2469974678,2.39665128949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,74.2067352891,12.2469974678,3.52431935119,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,29.6671263464,12.2469974678,0.218791135003,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,30.0456641602,12.2469974678,0.597328948776,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,30.3389276318,12.2469974678,0.890592420321,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,19.7816582069,12.2469974678,1.04183646469,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,19.9256736798,12.2469974678,1.18585193754,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,20.0627913267,12.2469974678,1.32296958451,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,20.154760727,12.2469974678,1.41493898477,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,9.00189519778,0.555458132467,1.95361279085,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,11.7876546679,1.16481377199,4.13001662144,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,11.2017359801,1.04009966012,3.66881204553,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,10.7638018422,0.94381088554,3.32716668219,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,10.064772456,0.785678363606,2.78626981789,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,9.35449174371,0.633057980033,2.22860948921,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,40.4726124818,12.2469974678,1.24271823809,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,60.0776643158,12.2469974678,1.36929724867,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,72.5563623417,12.2469974678,1.87394640374,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,77.6790655007,12.2469974678,6.99664956271,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,81.1707648688,12.2469974678,10.4883489308,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,76.5347281003,12.2469974678,12.3451364368,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,85.9049445175,12.2469974678,15.2225285795,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,87.7491698518,12.2469974678,17.0667539139,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,87.8950846309,12.2469974678,17.2126686929,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,83.9431281329,12.2469974678,13.2607121949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,39.9534030055,12.2469974678,0.723508761797,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,59.8390079172,12.2469974678,1.13064085011,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,72.3437000494,12.2469974678,1.66128411143,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,76.2411161808,12.2469974678,5.55870024282,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,81.8356187519,12.2469974678,11.1532028139,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,78.2223206502,12.2469974678,14.0327289867,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,88.1238203571,12.2469974678,17.4414044191,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,90.9184530327,12.2469974678,20.2360370947,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,91.2072362949,12.2469974678,20.5248203569,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,87.6072757225,12.2469974678,16.9248597846,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,25.0125954715,1.05978474413,3.46273822585,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,6.7485614959,0.0620373776779,0.193699843757,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,39.9459944173,12.2469974678,0.716100173576,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,59.6624117091,12.2469974678,0.954044641937,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,71.8471961286,12.2469974678,1.16478019069,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,71.8899932144,12.2469974678,1.20757727646,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,71.9283132485,12.2469974678,1.24589731059,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,65.4809797925,12.2469974678,1.29138812897,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,72.2003156151,12.2469974678,1.51789967718,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,72.1516161162,12.2469974678,1.46920017821,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,72.0953656683,12.2469974678,1.4129497303,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,71.9835820936,12.2469974678,1.30116615566,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,39.4252872726,12.2469974678,0.195393028869,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,59.335866474,12.2469974678,0.627499406914,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,71.6109004873,12.2469974678,0.928484549319,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,71.7703694782,12.2469974678,1.08795354021,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,72.0159474923,12.2469974678,1.33353155435,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,65.6171187259,12.2469974678,1.42752706242,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,72.3513103497,12.2469974678,1.6688944117,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,72.4901310013,12.2469974678,1.80771506333,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,72.5839929885,12.2469974678,1.90157705056,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,72.5575184386,12.2469974678,1.87510250062,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,70.872998671,12.2469974678,0.190582733037,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,71.4724367652,12.2469974678,0.790020827259,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,71.9317327785,12.2469974678,1.24931684054,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,65.760444303,12.2469974678,1.57085263947,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,76.340024535,12.2469974678,5.65760859706,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,79.0851077389,12.2469974678,8.40269180091,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,80.2359612029,12.2469974678,9.55354526494,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,80.2578483204,12.2469974678,9.57543238249,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,22.2962614411,0.401884505768,1.4043044338,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,29.49528935,12.2469974678,0.0469541385949,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,29.9978319662,12.2469974678,0.549496754753,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,19.5955694605,12.2469974678,0.855747718306,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,19.8607994368,12.2469974678,1.12097769452,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,22.4730061237,12.2469974678,3.73318438147,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,24.0891233255,12.2469974678,5.34930158323,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
