Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.02114314089,5.02114314089
 09/27  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,2.3558126317,2.3558126317
 09/27  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.528305994154,0.528305994154
 09/27  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,70.6881642642,12.2469974678,0.00574832625997,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,70.6939702653,12.2469974678,0.0115543273534,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.217957444732,0.217957444732
 09/28  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,70.7160595536,12.2469974678,0.0336436156934,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,70.9773260001,12.2469974678,0.294910062155,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,64.599665424,12.2469974678,0.410073760499,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,71.3356633465,12.2469974678,0.653247408566,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,71.4091524756,12.2469974678,0.7267365376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,71.411293994,12.2469974678,0.728878056027,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,71.1129385461,12.2469974678,0.430522608105,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,3.56450060408,3.56450060408
 09/29  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,1.75790146292,1.75790146292
 09/29  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,0.133662381065,0.133662381065
 09/29  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,70.8991358786,12.2469974678,0.216719940682,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,70.9967645531,12.2469974678,0.314348615166,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,70.9981627075,12.2469974678,0.315746769505,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,71.0079515902,12.2469974678,0.325535652241,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.1656542061,5.1656542061
 09/30  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,2.84968231467,2.84968231467
 09/30  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.903445581717,0.903445581717
 09/30  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.00298003940664,0.00298003940664
 09/30  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,6.8391748953,0.346350620838,0.0,0.0,5.48122459637,1.0115996781,6.4953736403,6.4953736403
 10/01  08:00:00,6.80409802204,0.311273747571,0.0,0.0,5.48122459637,1.0115996781,5.84534463507,5.84534463507
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.7614628292,0.345638554696,0.0,0.0,5.48122459637,1.0115996781,6.50890797736,6.50890797736
 10/02  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,16.3307068258,16.3307068258
 10/02  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,8.37857201448,8.37857201448
 10/02  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,4.94093406264,4.94093406264
 10/02  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.77663471149,1.77663471149
 10/02  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0385637231375,0.0385637231375
 10/02  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,70.787437364,12.2469974678,0.105021426034,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,71.2551520556,12.2469974678,0.572736117619,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,71.5281279476,12.2469974678,0.845712009692,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,71.5172739262,12.2469974678,0.834857988279,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.77182773969,8.77182773969
 10/03  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,5.3941716809,5.3941716809
 10/03  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,2.59569604774,2.59569604774
 10/03  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.200200351252,0.200200351252
 10/03  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,71.1443343422,12.2469974678,0.461918404233,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,71.6146489916,12.2469974678,0.932233053637,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,71.7779334789,12.2469974678,1.09551754093,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,71.6554150456,12.2469974678,0.972999107697,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.18582071979,8.18582071979
 10/04  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.99889676257,4.99889676257
 10/04  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,2.32654458056,2.32654458056
 10/04  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.125323471548,0.125323471548
 10/04  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,64.2009056486,12.2469974678,0.0113139850995,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,71.1688002306,12.2469974678,0.486384292688,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,71.5793358141,12.2469974678,0.896919876133,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,71.7621987821,12.2469974678,1.07978284415,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,71.7313179308,12.2469974678,1.04890199282,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.21371920643,8.21371920643
 10/05  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.9785171911,4.9785171911
 10/05  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,1.96702155763,1.96702155763
 10/05  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.00849216905145,0.00849216905145
 10/05  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,64.2472024688,12.2469974678,0.0576108052747,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,71.2288759474,12.2469974678,0.546460009493,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,71.5350163536,12.2469974678,0.852600415653,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,71.6141216651,12.2469974678,0.931705727115,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,71.5475467563,12.2469974678,0.865130818319,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,7.57810264208,7.57810264208
 10/06  07:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,4.19921210978,4.19921210978
 10/06  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,1.22431417572,1.22431417572
 10/06  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,70.6850907511,12.2469974678,0.00267481318568,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,64.4882401794,12.2469974678,0.298648515943,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,71.5294394849,12.2469974678,0.847023546993,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,71.7651789276,12.2469974678,1.08276298968,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,71.6400796914,12.2469974678,0.957663753414,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,71.5098121439,12.2469974678,0.827396205923,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.889655858306,0.889655858306
 10/07  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/07  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.84481207131,0.351987796846,0.0,0.0,5.48122459637,1.0115996781,6.62207226312,6.62207226312
 10/08  16:00:00,6.91110828181,0.418284007343,0.0,0.0,5.48122459637,1.0115996781,7.88315548947,7.88315548947
 10/08  17:00:00,6.88244013392,0.389615859451,0.0,0.0,5.48122459637,1.0115996781,7.34117444263,7.34117444263
 10/08  18:00:00,13.0521055116,0.610614570438,0.0,0.0,5.48122459637,1.0115996781,11.514177967,11.514177967
 10/08  19:00:00,16.0092366725,0.593412398026,0.0,0.0,5.48122459637,1.0115996781,11.1427427595,11.1427427595
 10/08  20:00:00,16.0795376823,0.663713407796,0.0,0.0,5.48122459637,1.0115996781,12.4688822175,12.4688822175
 10/08  21:00:00,16.0008012544,0.584976979895,0.0,0.0,5.48122459637,1.0115996781,11.1151171334,11.1151171334
 10/08  22:00:00,16.2648778329,0.849053558435,0.0,0.0,5.48122459637,1.0115996781,16.1256790405,16.1256790405
 10/08  23:00:00,16.0994745321,0.68365025764,0.0,0.0,5.48122459637,1.0115996781,13.1580106805,13.1580106805
 10/08  24:00:00,16.3265483974,0.910724122891,0.0,0.0,5.48122459637,1.0115996781,17.4464070965,17.4464070965
 10/09  01:00:00,16.127357278,0.711533003505,0.0,0.0,5.48122459637,1.0115996781,13.6800917494,13.6800917494
 10/09  02:00:00,16.4125249789,0.996700704386,0.0,0.0,5.48122459637,1.0115996781,18.9081918259,18.9081918259
 10/09  03:00:00,16.156901138,0.741076863493,0.0,0.0,5.48122459637,1.0115996781,14.0901404356,14.0901404356
 10/09  04:00:00,16.345217946,0.929393671512,0.0,0.0,5.48122459637,1.0115996781,17.895289351,17.895289351
 10/09  05:00:00,16.1200776369,0.704253362398,0.0,0.0,5.48122459637,1.0115996781,13.5221272916,13.5221272916
 10/09  06:00:00,16.3419630666,0.926138792115,0.0,0.0,5.48122459637,1.0115996781,17.7936055472,17.7936055472
 10/09  07:00:00,8.76846952521,0.788478584075,0.0,0.0,5.48122459637,1.0115996781,15.0743799732,15.0743799732
 10/09  08:00:00,7.58230795124,1.08948367677,0.0,0.0,5.48122459637,1.0115996781,20.8029100698,20.8029100698
 10/09  09:00:00,7.23334546417,0.74052118971,0.0,0.0,5.48122459637,1.0115996781,14.1437540743,14.1437540743
 10/09  10:00:00,6.94040959415,0.447585319681,0.0,0.0,5.48122459637,1.0115996781,8.42128102243,8.42128102243
 10/09  11:00:00,6.80179471916,0.308970444698,0.0,0.0,5.48122459637,1.0115996781,5.82810269231,5.82810269231
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.69258805578,0.19976378132,0.0,0.0,5.48122459637,1.0115996781,3.7756521878,3.7756521878
 10/09  16:00:00,6.53737645502,0.0445521805584,0.0,0.0,5.48122459637,1.0115996781,0.830016562996,0.830016562996
 10/09  17:00:00,6.76330759993,0.270483325466,0.0,0.0,5.48122459637,1.0115996781,5.09806450388,5.09806450388
 10/09  18:00:00,12.7523428223,0.310851881127,0.0,0.0,5.48122459637,1.0115996781,5.85452336266,5.85452336266
 10/09  19:00:00,15.7731020151,0.357277740645,0.0,0.0,5.48122459637,1.0115996781,6.73061220843,6.73061220843
 10/09  20:00:00,15.8215445215,0.405720247058,0.0,0.0,5.48122459637,1.0115996781,7.64883219362,7.64883219362
 10/09  21:00:00,15.8069603781,0.39113610366,0.0,0.0,5.48122459637,1.0115996781,7.36002804154,7.36002804154
 10/09  22:00:00,16.0319262634,0.616101988934,0.0,0.0,5.48122459637,1.0115996781,11.6339982276,11.6339982276
 10/09  23:00:00,15.9369153164,0.52109104189,0.0,0.0,5.48122459637,1.0115996781,9.79572904244,9.79572904244
 10/09  24:00:00,15.945519524,0.529695249558,0.0,0.0,5.48122459637,1.0115996781,9.95975897982,9.95975897982
 10/10  01:00:00,15.8498797463,0.43405547187,0.0,0.0,5.48122459637,1.0115996781,8.17809839687,8.17809839687
 10/10  02:00:00,15.8522547773,0.436430502841,0.0,0.0,5.48122459637,1.0115996781,8.22359083128,8.22359083128
 10/10  03:00:00,16.078360047,0.66253577258,0.0,0.0,5.48122459637,1.0115996781,12.526214037,12.526214037
 10/10  04:00:00,15.938588959,0.522764684575,0.0,0.0,5.48122459637,1.0115996781,9.82989804122,9.82989804122
 10/10  05:00:00,15.911415771,0.49559149654,0.0,0.0,5.48122459637,1.0115996781,9.31783453313,9.31783453313
 10/10  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,15.5716084628,15.5716084628
 10/10  07:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,9.97050370902,9.97050370902
 10/10  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,6.90320543653,6.90320543653
 10/10  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.74406844892,4.74406844892
 10/10  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.37105664871,3.37105664871
 10/10  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.41005116758,2.41005116758
 10/10  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.06707013004,2.06707013004
 10/10  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.866599323163,0.866599323163
 10/10  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.300397763643,0.300397763643
 10/10  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.159024515637,0.159024515637
 10/10  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.382290604466,0.382290604466
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,10.9125071702,10.9125071702
 10/11  07:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,6.97428983126,6.97428983126
 10/11  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,4.41519738862,4.41519738862
 10/11  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.40289914308,2.40289914308
 10/11  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.531906065568,0.531906065568
 10/11  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,10.447034435,10.447034435
 10/12  07:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,7.08886742565,7.08886742565
 10/12  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,5.29628977059,5.29628977059
 10/12  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.03202991139,4.03202991139
 10/12  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.63510714408,3.63510714408
 10/12  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.25949312686,3.25949312686
 10/12  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,3.63727972537,3.63727972537
 10/12  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.78382730117,3.78382730117
 10/12  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.44834933944,3.44834933944
 10/12  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.36869759986,3.36869759986
 10/12  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.52454642376,3.52454642376
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.6065597843,0.190735509836,0.0,0.0,5.48122459637,1.0115996781,3.62321825984,3.62321825984
 10/12  20:00:00,15.7935367355,0.377712461083,0.0,0.0,5.48122459637,1.0115996781,7.11268489264,7.11268489264
 10/12  21:00:00,15.8031021939,0.38727791948,0.0,0.0,5.48122459637,1.0115996781,7.29781834692,7.29781834692
 10/12  22:00:00,15.9227255928,0.506901318371,0.0,0.0,5.48122459637,1.0115996781,9.51534357174,9.51534357174
 10/12  23:00:00,15.985379034,0.569554759518,0.0,0.0,5.48122459637,1.0115996781,10.6969591818,10.6969591818
 10/12  24:00:00,15.9111572502,0.49533297577,0.0,0.0,5.48122459637,1.0115996781,9.32760427211,9.32760427211
 10/13  01:00:00,15.8971848295,0.481360555064,0.0,0.0,5.48122459637,1.0115996781,9.0546295183,9.0546295183
 10/13  02:00:00,16.2188085908,0.80298431635,0.0,0.0,5.48122459637,1.0115996781,15.1682309761,15.1682309761
 10/13  03:00:00,16.0384996814,0.622675406977,0.0,0.0,5.48122459637,1.0115996781,11.6968311564,11.6968311564
 10/13  04:00:00,16.0443688733,0.628544598863,0.0,0.0,5.48122459637,1.0115996781,11.8083841469,11.8083841469
 10/13  05:00:00,15.9346038633,0.518779588877,0.0,0.0,5.48122459637,1.0115996781,9.76704823604,9.76704823604
 10/13  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,21.617980358,21.617980358
 10/13  07:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,11.8580638053,11.8580638053
 10/13  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,8.08397599364,8.08397599364
 10/13  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.56369442982,6.56369442982
 10/13  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.87481884882,5.87481884882
 10/13  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.26869693985,5.26869693985
 10/13  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.04685327668,5.04685327668
 10/13  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.72288218832,3.72288218832
 10/13  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.13240287134,3.13240287134
 10/13  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.76336262895,2.76336262895
 10/13  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.60430290371,2.60430290371
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.6900402161,0.274215941679,0.0,0.0,5.48122459637,1.0115996781,5.1791944075,5.1791944075
 10/14  04:00:00,15.7037550637,0.287930789225,0.0,0.0,5.48122459637,1.0115996781,5.43661254024,5.43661254024
 10/14  05:00:00,15.6405194583,0.224695183854,0.0,0.0,5.48122459637,1.0115996781,4.25719480166,4.25719480166
 10/14  06:00:00,15.4701682037,0.0543439292689,0.0,0.0,5.48122459637,1.0115996781,1.01529831028,1.01529831028
 10/14  07:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,14.8719433138,14.8719433138
 10/14  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,8.89810642836,8.89810642836
 10/14  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,7.65792022184,7.65792022184
 10/14  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,7.07925356902,7.07925356902
 10/14  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,6.21223321904,6.21223321904
 10/14  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,6.00957008028,6.00957008028
 10/14  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,5.33839761829,5.33839761829
 10/14  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,4.78038031388,4.78038031388
 10/14  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,4.61347745455,4.61347745455
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.7142116917,0.298387417284,0.0,0.0,5.48122459637,1.0115996781,5.61979722395,5.61979722395
 10/15  23:00:00,15.7513143925,0.335490118055,0.0,0.0,5.48122459637,1.0115996781,6.31640814049,6.31640814049
 10/15  24:00:00,15.7895502924,0.373726017891,0.0,0.0,5.48122459637,1.0115996781,7.03890909504,7.03890909504
 10/16  01:00:00,16.0785265361,0.662702261627,0.0,0.0,5.48122459637,1.0115996781,12.501761892,12.501761892
 10/16  02:00:00,16.0175163416,0.601692067102,0.0,0.0,5.48122459637,1.0115996781,11.3027569126,11.3027569126
 10/16  03:00:00,16.0222847549,0.606460480424,0.0,0.0,5.48122459637,1.0115996781,11.392074299,11.392074299
 10/16  04:00:00,15.9186032021,0.50277892762,0.0,0.0,5.48122459637,1.0115996781,9.46399229241,9.46399229241
 10/16  05:00:00,15.938319677,0.522495402548,0.0,0.0,5.48122459637,1.0115996781,9.83461747335,9.83461747335
 10/16  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,24.4175228931,24.4175228931
 10/16  07:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,11.6356695511,11.6356695511
 10/16  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,8.08293061327,8.08293061327
 10/16  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.61577847361,5.61577847361
 10/16  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.8903920056,4.8903920056
 10/16  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.88074877317,3.88074877317
 10/16  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.2203490966,4.2203490966
 10/16  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.60273139824,3.60273139824
 10/16  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.29309219241,3.29309219241
 10/16  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.34901133636,3.34901133636
 10/16  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.70327252813,3.70327252813
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.7111643148,0.29534004032,0.0,0.0,5.48122459637,1.0115996781,5.55101134169,5.55101134169
 10/16  21:00:00,15.7368214405,0.320997166007,0.0,0.0,5.48122459637,1.0115996781,6.03116580093,6.03116580093
 10/16  22:00:00,15.7726422415,0.356817966991,0.0,0.0,5.48122459637,1.0115996781,6.70008433804,6.70008433804
 10/16  23:00:00,15.8413634295,0.42553915504,0.0,0.0,5.48122459637,1.0115996781,7.99731434228,7.99731434228
 10/16  24:00:00,15.861813849,0.445989574585,0.0,0.0,5.48122459637,1.0115996781,8.37083596101,8.37083596101
 10/17  01:00:00,15.9116570337,0.495832759195,0.0,0.0,5.48122459637,1.0115996781,9.30870096356,9.30870096356
 10/17  02:00:00,16.2426731996,0.826848925136,0.0,0.0,5.48122459637,1.0115996781,15.595013135,15.595013135
 10/17  03:00:00,16.1874243771,0.771600102653,0.0,0.0,5.48122459637,1.0115996781,14.4446471038,14.4446471038
 10/17  04:00:00,16.1282792749,0.712455000472,0.0,0.0,5.48122459637,1.0115996781,13.4619931734,13.4619931734
 10/17  05:00:00,16.2876432598,0.871818985293,0.0,0.0,5.48122459637,1.0115996781,16.2580844424,16.2580844424
 10/17  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,26.5278647276,26.5278647276
 10/17  07:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,18.0121699381,18.0121699381
 10/17  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,10.0462947631,10.0462947631
 10/17  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.87223821812,6.87223821812
 10/17  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.04030427939,6.04030427939
 10/17  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.1460998574,5.1460998574
 10/17  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.22802708133,5.22802708133
 10/17  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.5962113798,4.5962113798
 10/17  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.36855506294,4.36855506294
 10/17  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.17448576565,4.17448576565
 10/17  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.23151750522,4.23151750522
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,14.282827476,0.354169868181,0.0,0.0,5.48122459637,1.0115996781,6.64724239479,6.64724239479
 10/17  19:00:00,15.8579749661,0.442150691685,0.0,0.0,5.48122459637,1.0115996781,8.29207012339,8.29207012339
 10/17  20:00:00,16.2773551435,0.861530869017,0.0,0.0,5.48122459637,1.0115996781,16.1973738893,16.1973738893
 10/17  21:00:00,16.4691158386,1.0532915641,0.0,0.0,5.48122459637,1.0115996781,19.6584677567,19.6584677567
 10/17  22:00:00,16.4793592455,1.06353497105,0.0,0.0,5.48122459637,1.0115996781,19.9255214392,19.9255214392
 10/17  23:00:00,16.5218407869,1.1060165124,0.0,0.0,5.48122459637,1.0115996781,20.6360294235,20.6360294235
 10/17  24:00:00,16.4197640686,1.00393979416,0.0,0.0,5.48122459637,1.0115996781,18.8046506122,18.8046506122
 10/18  01:00:00,16.4598182107,1.04399393625,0.0,0.0,5.48122459637,1.0115996781,19.4846449145,19.4846449145
 10/18  02:00:00,16.3858778987,0.970053624245,0.0,0.0,5.48122459637,1.0115996781,18.2720160923,18.2720160923
 10/18  03:00:00,16.4552801428,1.03945586834,0.0,0.0,5.48122459637,1.0115996781,19.517907033,19.517907033
 10/18  04:00:00,16.2999788555,0.88415458104,0.0,0.0,5.48122459637,1.0115996781,16.5855587817,16.5855587817
 10/18  05:00:00,16.3785558145,0.962731540043,0.0,0.0,5.48122459637,1.0115996781,18.1872013713,18.1872013713
 10/18  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,24.5907319671,24.5907319671
 10/18  07:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,12.7287075532,12.7287075532
 10/18  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,7.73370448439,7.73370448439
 10/18  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.66079932578,5.66079932578
 10/18  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.33264971696,4.33264971696
