Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/18  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.29038107173,3.29038107173
 10/18  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,3.18350108242,3.18350108242
 10/18  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.33437744921,2.33437744921
 10/18  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.10272426963,2.10272426963
 10/18  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.98227492976,1.98227492976
 10/18  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.0999413299,2.0999413299
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.5866274063,0.17080313181,0.0,0.0,5.48122459637,1.0115996781,3.2411820335,3.2411820335
 10/18  23:00:00,15.5411195741,0.125295299589,0.0,0.0,5.48122459637,1.0115996781,2.33326427442,2.33326427442
 10/18  24:00:00,15.7232245473,0.307400272826,0.0,0.0,5.48122459637,1.0115996781,5.78236327518,5.78236327518
 10/19  01:00:00,15.7654705739,0.349646299474,0.0,0.0,5.48122459637,1.0115996781,6.5820674285,6.5820674285
 10/19  02:00:00,15.7763103077,0.360486033218,0.0,0.0,5.48122459637,1.0115996781,6.77832173275,6.77832173275
 10/19  03:00:00,15.8145346799,0.398710405481,0.0,0.0,5.48122459637,1.0115996781,7.49944017623,7.49944017623
 10/19  04:00:00,15.820836598,0.405012323533,0.0,0.0,5.48122459637,1.0115996781,7.6025166947,7.6025166947
 10/19  05:00:00,16.1561761453,0.740351870867,0.0,0.0,5.48122459637,1.0115996781,13.9618822576,13.9618822576
 10/19  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,24.9089297012,24.9089297012
 10/19  07:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,20.4717356759,20.4717356759
 10/19  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,11.3137840755,11.3137840755
 10/19  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.15768631197,5.15768631197
 10/19  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.177161405,4.177161405
 10/19  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.13562489439,3.13562489439
 10/19  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,1.36722597737,1.36722597737
 10/19  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.393818023041,0.393818023041
 10/19  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.407057560517,0.407057560517
 10/19  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.499694508507,0.499694508507
 10/19  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.524994068895,0.524994068895
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.7467708713,0.330946596863,0.0,0.0,5.48122459637,1.0115996781,6.2160325195,6.2160325195
 10/19  23:00:00,15.8457595429,0.429935268393,0.0,0.0,5.48122459637,1.0115996781,8.07452567781,8.07452567781
 10/19  24:00:00,15.9085973562,0.492773081722,0.0,0.0,5.48122459637,1.0115996781,9.2480500373,9.2480500373
 10/20  01:00:00,16.2088194362,0.792995161749,0.0,0.0,5.48122459637,1.0115996781,14.9619043722,14.9619043722
 10/20  02:00:00,16.3374567086,0.921632434087,0.0,0.0,5.48122459637,1.0115996781,17.1768904383,17.1768904383
 10/20  03:00:00,16.3915085021,0.975684227656,0.0,0.0,5.48122459637,1.0115996781,18.2609988284,18.2609988284
 10/20  04:00:00,16.6904969598,1.27467268538,0.0,0.0,5.48122459637,1.0115996781,24.0096495553,24.0096495553
 10/20  05:00:00,16.8931449617,1.47732068719,0.0,0.0,5.48122459637,1.0115996781,28.3112687291,28.3112687291
 10/20  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,46.4722526701,46.4722526701
 10/20  07:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,41.7116934841,41.7116934841
 10/20  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,31.4551980639,31.4551980639
 10/20  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,11.3529949149,11.3529949149
 10/20  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.90336903392,4.90336903392
 10/20  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.51310665147,3.51310665147
 10/20  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.95424053044,2.95424053044
 10/20  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.40615414681,2.40615414681
 10/20  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.74644146057,1.74644146057
 10/20  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.795987598121,0.795987598121
 10/20  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.20405263719,1.20405263719
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.6255131994,0.20968892497,0.0,0.0,5.48122459637,1.0115996781,3.96929102238,3.96929102238
 10/20  20:00:00,16.0488146713,0.632990396834,0.0,0.0,5.48122459637,1.0115996781,11.8506857388,11.8506857388
 10/20  21:00:00,16.1716236152,0.755799340758,0.0,0.0,5.48122459637,1.0115996781,14.0937850657,14.0937850657
 10/20  22:00:00,16.5984342462,1.18260997171,0.0,0.0,5.48122459637,1.0115996781,22.1139867286,22.1139867286
 10/20  23:00:00,16.3542097846,0.938385510096,0.0,0.0,5.48122459637,1.0115996781,17.4952084282,17.4952084282
 10/20  24:00:00,16.9069117361,1.49108746165,0.0,0.0,5.48122459637,1.0115996781,27.8760807619,27.8760807619
 10/21  01:00:00,16.7032608031,1.28743652863,0.0,0.0,5.48122459637,1.0115996781,24.4502853561,24.4502853561
 10/21  02:00:00,17.3088270755,1.89300280103,0.0,0.0,5.48122459637,1.0115996781,36.0011085517,36.0011085517
 10/21  03:00:00,16.9764535354,1.56062926089,0.0,0.0,5.48122459637,1.0115996781,29.7690792108,29.7690792108
 10/21  04:00:00,17.6417767288,2.22595245432,0.0,0.0,5.48122459637,1.0115996781,42.4563176846,42.4563176846
 10/21  05:00:00,17.0082741037,1.59244982928,0.0,0.0,5.48122459637,1.0115996781,30.4233784661,30.4233784661
 10/21  06:00:00,17.4215401824,2.00571590792,0.0,0.0,5.48122459637,1.0115996781,38.2581311454,38.2581311454
 10/21  07:00:00,21.7141550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,47.3323498063,47.3323498063
 10/21  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,40.468595721,40.468595721
 10/21  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,31.1124587073,31.1124587073
 10/21  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,23.4926304976,23.4926304976
 10/21  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,16.4099644295,16.4099644295
 10/21  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,8.13058728945,8.13058728945
 10/21  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,4.93535873648,4.93535873648
 10/21  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,3.68643386381,3.68643386381
 10/21  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,2.93010799048,2.93010799048
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,16.2982883643,0.882464089864,0.0,0.0,5.48122459637,1.0115996781,16.5665482247,16.5665482247
 10/21  20:00:00,16.3649978637,0.949173589219,0.0,0.0,5.48122459637,1.0115996781,17.6669373984,17.6669373984
 10/21  21:00:00,17.0282013416,1.61237706716,0.0,0.0,5.48122459637,1.0115996781,30.1172006553,30.1172006553
 10/21  22:00:00,16.7831160429,1.36729176846,0.0,0.0,5.48122459637,1.0115996781,25.697596442,25.697596442
 10/21  23:00:00,17.5001022142,2.08427793975,0.0,0.0,5.48122459637,1.0115996781,39.4283841624,39.4283841624
 10/21  24:00:00,17.033581154,1.61775687953,0.0,0.0,5.48122459637,1.0115996781,30.7503806151,30.7503806151
 10/22  01:00:00,17.5685695733,2.1527452988,0.0,0.0,5.48122459637,1.0115996781,40.9345549203,40.9345549203
 10/22  02:00:00,16.9985754987,1.5827512242,0.0,0.0,5.48122459637,1.0115996781,30.1700693337,30.1700693337
 10/22  03:00:00,17.5498144286,2.1339901541,0.0,0.0,5.48122459637,1.0115996781,40.6603963454,40.6603963454
 10/22  04:00:00,17.0167002762,1.6008760017,0.0,0.0,5.48122459637,1.0115996781,30.5732576388,30.5732576388
 10/22  05:00:00,17.5501966288,2.13437235436,0.0,0.0,5.48122459637,1.0115996781,40.7101200442,40.7101200442
 10/22  06:00:00,16.9632978291,1.54747355466,0.0,0.0,5.48122459637,1.0115996781,29.5709835653,29.5709835653
 10/22  07:00:00,11.4602090491,1.9930514413,0.0,0.0,5.48122459637,1.0115996781,38.0161855183,38.0161855183
 10/22  08:00:00,7.85396229212,1.36113801766,0.0,0.0,5.48122459637,1.0115996781,26.0053424789,26.0053424789
 10/22  09:00:00,8.03714496039,1.54432068592,0.0,0.0,5.48122459637,1.0115996781,29.4260800223,29.4260800223
 10/22  10:00:00,7.48314332229,0.99031904783,0.0,0.0,5.48122459637,1.0115996781,18.9205183373,18.9205183373
 10/22  11:00:00,7.68852534317,1.1957010687,0.0,0.0,5.48122459637,1.0115996781,22.7590822416,22.7590822416
 10/22  12:00:00,7.29211430291,0.79929002845,0.0,0.0,5.48122459637,1.0115996781,15.2325389113,15.2325389113
 10/22  13:00:00,7.58564090269,1.09281662822,0.0,0.0,5.48122459637,1.0115996781,20.8436175496,20.8436175496
 10/22  14:00:00,7.38401492748,0.891190653019,0.0,0.0,5.48122459637,1.0115996781,17.1106226727,17.1106226727
 10/22  15:00:00,7.87079553358,1.37797125911,0.0,0.0,5.48122459637,1.0115996781,26.2955772923,26.2955772923
 10/22  16:00:00,7.42957897729,0.936754702822,0.0,0.0,5.48122459637,1.0115996781,17.9287015027,17.9287015027
 10/22  17:00:00,7.88191028088,1.38908600641,0.0,0.0,5.48122459637,1.0115996781,26.6047104362,26.6047104362
 10/22  18:00:00,16.6291528227,1.21332854822,0.0,0.0,5.48122459637,1.0115996781,23.32545402,23.32545402
 10/22  19:00:00,17.1434150264,1.7275907519,0.0,0.0,5.48122459637,1.0115996781,33.1492184271,33.1492184271
 10/22  20:00:00,16.7687821252,1.35295785071,0.0,0.0,5.48122459637,1.0115996781,26.0466122005,26.0466122005
 10/22  21:00:00,17.2566850168,1.84086074229,0.0,0.0,5.48122459637,1.0115996781,35.3630121984,35.3630121984
 10/22  22:00:00,16.8297971708,1.41397289637,0.0,0.0,5.48122459637,1.0115996781,27.2401235284,27.2401235284
 10/22  23:00:00,17.3552870495,1.93946277506,0.0,0.0,5.48122459637,1.0115996781,37.2657287186,37.2657287186
 10/22  24:00:00,16.8859278716,1.47010359714,0.0,0.0,5.48122459637,1.0115996781,28.3252726056,28.3252726056
 10/23  01:00:00,17.372201212,1.95637693753,0.0,0.0,5.48122459637,1.0115996781,37.5901278583,37.5901278583
 10/23  02:00:00,16.8635449786,1.44772070414,0.0,0.0,5.48122459637,1.0115996781,27.9057399375,27.9057399375
 10/23  03:00:00,17.3271066954,1.9112824209,0.0,0.0,5.48122459637,1.0115996781,36.6711778386,36.6711778386
 10/23  04:00:00,16.809731441,1.39390716654,0.0,0.0,5.48122459637,1.0115996781,26.8148880511,26.8148880511
 10/23  05:00:00,17.3551351806,1.93931090612,0.0,0.0,5.48122459637,1.0115996781,37.2071848058,37.2071848058
 10/23  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,48.1265306368,48.1265306368
 10/23  07:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,40.6763246736,40.6763246736
 10/23  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,34.3488903346,34.3488903346
 10/23  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.9401065338,22.9401065338
 10/23  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.8893768163,15.8893768163
 10/23  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.6046289122,10.6046289122
 10/23  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,8.05218512952,8.05218512952
 10/23  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.55683193905,6.55683193905
 10/23  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.16731314607,6.16731314607
 10/23  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.00307388762,6.00307388762
 10/23  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.14810228868,6.14810228868
 10/23  17:00:00,20.9711042874,0.481031785893,0.0,0.0,16.4436737891,4.04639871239,9.00580124786,9.00580124786
 10/23  18:00:00,16.44216556,1.0263412855,0.0,0.0,5.48122459637,1.0115996781,19.2507164345,19.2507164345
 10/23  19:00:00,16.3205477724,0.904723497937,0.0,0.0,5.48122459637,1.0115996781,16.8739035771,16.8739035771
 10/23  20:00:00,16.7627036693,1.3468793948,0.0,0.0,5.48122459637,1.0115996781,25.1844407159,25.1844407159
 10/23  21:00:00,16.4798504088,1.06402613431,0.0,0.0,5.48122459637,1.0115996781,19.8607029794,19.8607029794
 10/23  22:00:00,16.9779113533,1.56208707883,0.0,0.0,5.48122459637,1.0115996781,29.4381114196,29.4381114196
 10/23  23:00:00,16.5954358156,1.17961154114,0.0,0.0,5.48122459637,1.0115996781,22.2861481266,22.2861481266
 10/23  24:00:00,16.9967601146,1.58093584014,0.0,0.0,5.48122459637,1.0115996781,29.9773632398,29.9773632398
 10/24  01:00:00,16.5887354601,1.17291118559,0.0,0.0,5.48122459637,1.0115996781,22.2492306447,22.2492306447
 10/24  02:00:00,17.0102195489,1.59439527443,0.0,0.0,5.48122459637,1.0115996781,30.3366125848,30.3366125848
 10/24  03:00:00,16.6054387257,1.18961445124,0.0,0.0,5.48122459637,1.0115996781,22.6332518313,22.6332518313
 10/24  04:00:00,17.0431504584,1.62732618398,0.0,0.0,5.48122459637,1.0115996781,31.0586706891,31.0586706891
 10/24  05:00:00,16.6279395402,1.21211526569,0.0,0.0,5.48122459637,1.0115996781,23.1007657666,23.1007657666
 10/24  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,43.5268351312,43.5268351312
 10/24  07:00:00,42.2042275771,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,31.9968915024,31.9968915024
 10/24  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,23.7773700773,23.7773700773
 10/24  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,11.4201959157,11.4201959157
 10/24  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.71420799537,6.71420799537
 10/24  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.88806331422,5.88806331422
 10/24  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.78754709435,5.78754709435
 10/24  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.12509623967,5.12509623967
 10/24  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.95812068303,4.95812068303
 10/24  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.68527244721,4.68527244721
 10/24  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.02257754893,5.02257754893
 10/24  17:00:00,20.7830812581,0.293008756608,0.0,0.0,16.4436737891,4.04639871239,5.51092018906,5.51092018906
 10/24  18:00:00,16.0720867316,0.656262457181,0.0,0.0,5.48122459637,1.0115996781,12.2828598506,12.2828598506
 10/24  19:00:00,16.1982791739,0.782454899406,0.0,0.0,5.48122459637,1.0115996781,14.692878209,14.692878209
 10/24  20:00:00,16.3971909915,0.981366717044,0.0,0.0,5.48122459637,1.0115996781,18.2856293656,18.2856293656
 10/24  21:00:00,16.4458968038,1.03007252934,0.0,0.0,5.48122459637,1.0115996781,19.270404468,19.270404468
 10/24  22:00:00,16.594539911,1.17871563657,0.0,0.0,5.48122459637,1.0115996781,21.9629144815,21.9629144815
 10/24  23:00:00,16.5981707821,1.18234650766,0.0,0.0,5.48122459637,1.0115996781,22.2849163222,22.2849163222
 10/24  24:00:00,16.7735955062,1.35777123174,0.0,0.0,5.48122459637,1.0115996781,25.6024661077,25.6024661077
 10/25  01:00:00,16.6823576278,1.26653335338,0.0,0.0,5.48122459637,1.0115996781,24.058657088,24.058657088
 10/25  02:00:00,16.838387507,1.42256323252,0.0,0.0,5.48122459637,1.0115996781,26.991508066,26.991508066
 10/25  03:00:00,16.7909676726,1.37514339814,0.0,0.0,5.48122459637,1.0115996781,26.284456003,26.284456003
 10/25  04:00:00,17.043347538,1.62752326349,0.0,0.0,5.48122459637,1.0115996781,31.0525525243,31.0525525243
 10/25  05:00:00,16.8905133398,1.47468906536,0.0,0.0,5.48122459637,1.0115996781,28.2369778002,28.2369778002
 10/25  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,40.8553855212,40.8553855212
 10/25  07:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,29.9979222312,29.9979222312
 10/25  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,21.5108253164,21.5108253164
 10/25  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,12.7680078673,12.7680078673
 10/25  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.27252535875,7.27252535875
 10/25  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.79702387415,6.79702387415
 10/25  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,7.29942178625,7.29942178625
 10/25  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.35545039669,6.35545039669
 10/25  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.13306227408,9.13306227408
 10/25  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.0752391017,14.0752391017
 10/25  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.000330942,20.000330942
 10/25  17:00:00,21.8899956123,1.39992311076,0.0,0.0,16.4436737891,4.04639871239,26.2262431237,26.2262431237
 10/25  18:00:00,16.8464538578,1.43062958331,0.0,0.0,5.48122459637,1.0115996781,26.6967214964,26.6967214964
 10/25  19:00:00,17.5800991555,2.16427488103,0.0,0.0,5.48122459637,1.0115996781,40.8098681753,40.8098681753
 10/25  20:00:00,17.0865915049,1.67076723042,0.0,0.0,5.48122459637,1.0115996781,31.7301487293,31.7301487293
 10/25  21:00:00,17.7718849274,2.35606065296,0.0,0.0,5.48122459637,1.0115996781,44.8548565541,44.8548565541
 10/25  22:00:00,17.290621218,1.87479694357,0.0,0.0,5.48122459637,1.0115996781,35.7554559142,35.7554559142
 10/25  23:00:00,17.8714871041,2.4556628296,0.0,0.0,5.48122459637,1.0115996781,46.8658861854,46.8658861854
 10/25  24:00:00,17.2747316214,1.85890734694,0.0,0.0,5.48122459637,1.0115996781,35.5536263485,35.5536263485
 10/26  01:00:00,17.9457768388,2.5299525643,0.0,0.0,5.48122459637,1.0115996781,48.3542006884,48.3542006884
 10/26  02:00:00,17.3210887628,1.90526448835,0.0,0.0,5.48122459637,1.0115996781,36.4851732458,36.4851732458
 10/26  03:00:00,17.9177371638,2.50191288938,0.0,0.0,5.48122459637,1.0115996781,47.8465252162,47.8465252162
 10/26  04:00:00,17.2645503035,1.848726029,0.0,0.0,5.48122459637,1.0115996781,35.4288970994,35.4288970994
 10/26  05:00:00,17.8882679825,2.47244370799,0.0,0.0,5.48122459637,1.0115996781,47.325371059,47.325371059
 10/26  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,57.2801538607,57.2801538607
 10/26  07:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,46.5886972745,46.5886972745
 10/26  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,38.394419255,38.394419255
 10/26  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,28.5026949149,28.5026949149
 10/26  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,16.7705983867,16.7705983867
 10/26  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.93658974755,7.93658974755
 10/26  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,7.23828239531,7.23828239531
 10/26  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.89564172745,5.89564172745
 10/26  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.91578684643,5.91578684643
 10/26  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.95205514817,5.95205514817
 10/26  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.08255393583,6.08255393583
 10/26  17:00:00,22.5949642364,0.617725068279,0.0,0.0,16.4436737891,4.04639871239,11.6397806398,11.6397806398
 10/26  18:00:00,16.5221874697,1.10636319528,0.0,0.0,5.48122459637,1.0115996781,20.5988285541,20.5988285541
 10/26  19:00:00,16.6575621993,1.24173792479,0.0,0.0,5.48122459637,1.0115996781,23.2168832496,23.2168832496
 10/26  20:00:00,16.8401395369,1.42431526248,0.0,0.0,5.48122459637,1.0115996781,26.5183551757,26.5183551757
 10/26  21:00:00,16.856861027,1.44103675257,0.0,0.0,5.48122459637,1.0115996781,27.169476452,27.169476452
 10/26  22:00:00,17.0462529151,1.63042864063,0.0,0.0,5.48122459637,1.0115996781,30.7004960293,30.7004960293
 10/26  23:00:00,17.0048358458,1.58901157135,0.0,0.0,5.48122459637,1.0115996781,30.3182631568,30.3182631568
 10/26  24:00:00,17.1430073282,1.72718305373,0.0,0.0,5.48122459637,1.0115996781,32.6542943472,32.6542943472
 10/27  01:00:00,17.0796924148,1.66386814035,0.0,0.0,5.48122459637,1.0115996781,31.8642183349,31.8642183349
 10/27  02:00:00,17.2387043876,1.82288011312,0.0,0.0,5.48122459637,1.0115996781,34.5410881745,34.5410881745
 10/27  03:00:00,17.1995624794,1.78373820498,0.0,0.0,5.48122459637,1.0115996781,34.2656045527,34.2656045527
 10/27  04:00:00,17.3383275316,1.92250325712,0.0,0.0,5.48122459637,1.0115996781,36.4886153451,36.4886153451
 10/27  05:00:00,17.2842676058,1.86844333131,0.0,0.0,5.48122459637,1.0115996781,35.9601869303,35.9601869303
 10/27  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,53.5387712701,53.5387712701
 10/27  07:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,43.365001757,43.365001757
 10/27  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,33.9224931011,33.9224931011
 10/27  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,24.771148721,24.771148721
 10/27  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.2183142899,20.2183142899
 10/27  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,16.7480291168,16.7480291168
 10/27  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,12.5195018969,12.5195018969
 10/27  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.95524640438,6.95524640438
 10/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.277361179,6.277361179
 10/27  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.19156507824,6.19156507824
 10/27  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.84253476562,6.84253476562
 10/27  17:00:00,22.7345084941,0.757269325953,0.0,0.0,16.4436737891,4.04639871239,14.1511956245,14.1511956245
 10/27  18:00:00,16.54319769,1.12737341557,0.0,0.0,5.48122459637,1.0115996781,20.9373096634,20.9373096634
 10/27  19:00:00,16.6707105178,1.25488624332,0.0,0.0,5.48122459637,1.0115996781,23.4300455659,23.4300455659
 10/27  20:00:00,16.9291754315,1.51335115704,0.0,0.0,5.48122459637,1.0115996781,28.1444915916,28.1444915916
 10/27  21:00:00,17.0427039338,1.62687965934,0.0,0.0,5.48122459637,1.0115996781,30.8059279597,30.8059279597
 10/27  22:00:00,17.2497830815,1.83395880708,0.0,0.0,5.48122459637,1.0115996781,34.6607494965,34.6607494965
 10/27  23:00:00,17.1329001047,1.71707583019,0.0,0.0,5.48122459637,1.0115996781,32.6736074019,32.6736074019
 10/27  24:00:00,17.2914796437,1.87565536925,0.0,0.0,5.48122459637,1.0115996781,35.5814768772,35.5814768772
 10/28  01:00:00,17.2108960671,1.7950717926,0.0,0.0,5.48122459637,1.0115996781,34.2796129571,34.2796129571
 10/28  02:00:00,17.4556837927,2.03985951822,0.0,0.0,5.48122459637,1.0115996781,38.8217192248,38.8217192248
 10/28  03:00:00,17.3516322233,1.93580794887,0.0,0.0,5.48122459637,1.0115996781,37.0724686326,37.0724686326
 10/28  04:00:00,17.5010328267,2.08520855219,0.0,0.0,5.48122459637,1.0115996781,39.7385040985,39.7385040985
 10/28  05:00:00,17.3426499252,1.9268256507,0.0,0.0,5.48122459637,1.0115996781,36.9297082585,36.9297082585
 10/28  06:00:00,17.4795093594,2.06368508498,0.0,0.0,5.48122459637,1.0115996781,39.3666104909,39.3666104909
 10/28  07:00:00,23.2013217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,53.0393262729,53.0393262729
 10/28  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,44.7961888289,44.7961888289
 10/28  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,33.6078346285,33.6078346285
 10/28  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,24.1263561635,24.1263561635
 10/28  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,15.6461212127,15.6461212127
 10/28  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,13.0262567738,13.0262567738
 10/28  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,13.8116294193,13.8116294193
 10/28  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,14.7007265857,14.7007265857
 10/28  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,13.8568578695,13.8568578695
 10/28  16:00:00,6.87600013268,0.383175858218,0.0,0.0,5.48122459637,1.0115996781,7.17895928644,7.17895928644
 10/28  17:00:00,8.911811637,0.931820695868,0.0,0.0,5.48122459637,1.0115996781,17.469133012,17.469133012
 10/28  18:00:00,16.3441119245,0.928287649992,0.0,0.0,5.48122459637,1.0115996781,17.2514474411,17.2514474411
 10/28  19:00:00,16.9207329684,1.50490869398,0.0,0.0,5.48122459637,1.0115996781,28.0504440128,28.0504440128
 10/28  20:00:00,16.6755747975,1.25975052299,0.0,0.0,5.48122459637,1.0115996781,23.6343793738,23.6343793738
 10/28  21:00:00,17.2576496345,1.84182536003,0.0,0.0,5.48122459637,1.0115996781,34.7829877015,34.7829877015
 10/28  22:00:00,16.8727360392,1.45691176476,0.0,0.0,5.48122459637,1.0115996781,27.6395812054,27.6395812054
 10/28  23:00:00,17.4849941045,2.06916982999,0.0,0.0,5.48122459637,1.0115996781,39.2983340146,39.2983340146
 10/28  24:00:00,17.0282967624,1.6124724879,0.0,0.0,5.48122459637,1.0115996781,30.7213461598,30.7213461598
 10/29  01:00:00,17.6376701161,2.22184584167,0.0,0.0,5.48122459637,1.0115996781,42.3081111688,42.3081111688
 10/29  02:00:00,17.1115278064,1.69570353193,0.0,0.0,5.48122459637,1.0115996781,32.3717468575,32.3717468575
 10/29  03:00:00,17.7416746827,2.32585040821,0.0,0.0,5.48122459637,1.0115996781,44.364914538,44.364914538
 10/29  04:00:00,17.2059592536,1.79013497909,0.0,0.0,5.48122459637,1.0115996781,34.2416877908,34.2416877908
 10/29  05:00:00,17.8414246705,2.42560039602,0.0,0.0,5.48122459637,1.0115996781,46.3494907079,46.3494907079
 10/29  06:00:00,17.2463332233,1.83050894883,0.0,0.0,5.48122459637,1.0115996781,35.0623458697,35.0623458697
 10/29  07:00:00,13.4113080447,2.45698377025,0.0,0.0,5.48122459637,1.0115996781,46.9902015675,46.9902015675
 10/29  08:00:00,8.22779417565,1.73496990119,0.0,0.0,5.48122459637,1.0115996781,33.2082931008,33.2082931008
 10/29  09:00:00,8.45997632504,1.96715205057,0.0,0.0,5.48122459637,1.0115996781,37.5046904906,37.5046904906
 10/29  10:00:00,7.56490663558,1.07208236111,0.0,0.0,5.48122459637,1.0115996781,20.2216768263,20.2216768263
 10/29  11:00:00,7.35903421391,0.866209939448,0.0,0.0,5.48122459637,1.0115996781,16.2248874923,16.2248874923
 10/29  12:00:00,6.95952684995,0.46670257549,0.0,0.0,5.48122459637,1.0115996781,8.69719456426,8.69719456426
 10/29  13:00:00,6.55555479483,0.0627305203631,0.0,0.0,5.48122459637,1.0115996781,1.16048890239,1.16048890239
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,8.34309734473,0.363106403597,0.0,0.0,5.48122459637,1.0115996781,6.78223531086,6.78223531086
 10/29  18:00:00,16.2781912317,0.862366957228,0.0,0.0,5.48122459637,1.0115996781,16.1655811608,16.1655811608
 10/29  19:00:00,16.2094422872,0.793618012704,0.0,0.0,5.48122459637,1.0115996781,14.7668340799,14.7668340799
 10/29  20:00:00,16.6774342423,1.26160996782,0.0,0.0,5.48122459637,1.0115996781,23.734945369,23.734945369
 10/29  21:00:00,16.4118165185,0.995992243993,0.0,0.0,5.48122459637,1.0115996781,18.8021936525,18.8021936525
 10/29  22:00:00,16.8791641043,1.46333982986,0.0,0.0,5.48122459637,1.0115996781,27.775851066,27.775851066
 10/29  23:00:00,16.5562231953,1.14039892087,0.0,0.0,5.48122459637,1.0115996781,21.6694559421,21.6694559421
 10/29  24:00:00,16.9573488463,1.54152457181,0.0,0.0,5.48122459637,1.0115996781,29.3808193796,29.3808193796
 10/30  01:00:00,16.6046546655,1.18883039103,0.0,0.0,5.48122459637,1.0115996781,22.6404607225,22.6404607225
 10/30  02:00:00,17.0668830094,1.65105873491,0.0,0.0,5.48122459637,1.0115996781,31.5423391774,31.5423391774
 10/30  03:00:00,16.6514447001,1.23562042563,0.0,0.0,5.48122459637,1.0115996781,23.5737839383,23.5737839383
 10/30  04:00:00,17.1082632067,1.69243893223,0.0,0.0,5.48122459637,1.0115996781,32.3795019185,32.3795019185
 10/30  05:00:00,16.7190786435,1.30325436903,0.0,0.0,5.48122459637,1.0115996781,24.9065297964,24.9065297964
 10/30  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,48.925084723,48.925084723
 10/30  07:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,36.8608271842,36.8608271842
 10/30  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,25.1416007289,25.1416007289
 10/30  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.58304706252,9.58304706252
 10/30  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.07792304522,5.07792304522
 10/30  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.84256322904,2.84256322904
 10/30  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,1.08484153913,1.08484153913
 10/30  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.8476101596,0.431785885181,0.0,0.0,5.48122459637,1.0115996781,8.09113615608,8.09113615608
 10/30  22:00:00,16.260144113,0.844319838517,0.0,0.0,5.48122459637,1.0115996781,15.8432568673,15.8432568673
 10/30  23:00:00,16.3805991616,0.964774887124,0.0,0.0,5.48122459637,1.0115996781,17.9819610528,17.9819610528
 10/30  24:00:00,16.5453496942,1.12952541976,0.0,0.0,5.48122459637,1.0115996781,21.1413630656,21.1413630656
 10/31  01:00:00,16.8373112996,1.42148702514,0.0,0.0,5.48122459637,1.0115996781,26.4963241642,26.4963241642
 10/31  02:00:00,16.9582864386,1.5424621641,0.0,0.0,5.48122459637,1.0115996781,29.3304680226,29.3304680226
 10/31  03:00:00,17.2379374413,1.82211316681,0.0,0.0,5.48122459637,1.0115996781,34.4300635432,34.4300635432
 10/31  04:00:00,17.2652874577,1.84946318326,0.0,0.0,5.48122459637,1.0115996781,35.4144756554,35.4144756554
 10/31  05:00:00,17.4616683462,2.04584407177,0.0,0.0,5.48122459637,1.0115996781,38.7764692866,38.7764692866
 10/31  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,55.4054366114,55.4054366114
 10/31  07:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,41.9516071394,41.9516071394
 10/31  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,25.6798517617,25.6798517617
 10/31  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.71438357039,8.71438357039
 10/31  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.44708712884,3.44708712884
 10/31  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.938939362493,0.938939362493
 10/31  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,0.0204886439532,0.0204886439532
 10/31  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,10.2300686261,10.2300686261
 11/01  07:00:00,45.1785609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,6.79546520516,6.79546520516
 11/01  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,4.75324263811,4.75324263811
 11/01  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.30482721789,3.30482721789
 11/01  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.43105174762,2.43105174762
 11/01  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.1660312881,2.1660312881
 11/01  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.70319742929,2.70319742929
 11/01  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.45414148248,2.45414148248
 11/01  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.67011522854,2.67011522854
 11/01  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.64034765164,2.64034765164
 11/01  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.72640399997,2.72640399997
 11/01  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.7077624163,0.29193814186,0.0,0.0,5.48122459637,1.0115996781,5.51033617052,5.51033617052
 11/01  20:00:00,16.0177703878,0.601946113355,0.0,0.0,5.48122459637,1.0115996781,11.2961385083,11.2961385083
 11/01  21:00:00,16.193728433,0.777904158562,0.0,0.0,5.48122459637,1.0115996781,14.6459096282,14.6459096282
 11/01  22:00:00,16.3633881623,0.947563887816,0.0,0.0,5.48122459637,1.0115996781,17.7997138491,17.7997138491
 11/01  23:00:00,16.3737466891,0.95792241467,0.0,0.0,5.48122459637,1.0115996781,18.2748718583,18.2748718583
 11/01  24:00:00,16.4856462796,1.06982200513,0.0,0.0,5.48122459637,1.0115996781,20.293574736,20.293574736
 11/02  01:00:00,16.4887485317,1.07292425722,0.0,0.0,5.48122459637,1.0115996781,20.6083072724,20.6083072724
 11/02  02:00:00,16.5982223349,1.18239806044,0.0,0.0,5.48122459637,1.0115996781,22.4849293917,22.4849293917
 11/02  03:00:00,16.5905850611,1.17476078662,0.0,0.0,5.48122459637,1.0115996781,22.6218628126,22.6218628126
 11/02  04:00:00,16.7117090018,1.29588472733,0.0,0.0,5.48122459637,1.0115996781,24.6868206079,24.6868206079
 11/02  05:00:00,16.6877444077,1.27192013328,0.0,0.0,5.48122459637,1.0115996781,24.5546282121,24.5546282121
 11/02  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,35.82361521,35.82361521
 11/02  07:00:00,45.1785609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,26.2708918278,26.2708918278
 11/02  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,16.4204554951,16.4204554951
 11/02  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.98203463706,8.98203463706
 11/02  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.31610634307,8.31610634307
 11/02  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.8224147216,7.8224147216
 11/02  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,7.76129429942,7.76129429942
 11/02  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.32824375266,7.32824375266
 11/02  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.10370511284,7.10370511284
 11/02  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.88149661091,6.88149661091
 11/02  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.09508547195,7.09508547195
 11/02  17:00:00,24.0969871103,0.632581275519,0.0,0.0,16.4436737891,4.04639871239,11.9799342504,11.9799342504
 11/02  18:00:00,16.4329151202,1.01709084574,0.0,0.0,5.48122459637,1.0115996781,19.0397966076,19.0397966076
 11/02  19:00:00,16.4047565094,0.988932234966,0.0,0.0,5.48122459637,1.0115996781,18.5676678514,18.5676678514
 11/02  20:00:00,16.5148330224,1.09900874797,0.0,0.0,5.48122459637,1.0115996781,20.6442846719,20.6442846719
 11/02  21:00:00,16.4960928127,1.08026853827,0.0,0.0,5.48122459637,1.0115996781,20.574673083,20.574673083
 11/02  22:00:00,16.5908733995,1.17504912505,0.0,0.0,5.48122459637,1.0115996781,22.2818826406,22.2818826406
 11/02  23:00:00,16.5335704468,1.11774617231,0.0,0.0,5.48122459637,1.0115996781,21.4287018877,21.4287018877
 11/02  24:00:00,16.5852991933,1.16947491879,0.0,0.0,5.48122459637,1.0115996781,22.2284444304,22.2284444304
 11/03  01:00:00,16.5773942496,1.16156997513,0.0,0.0,5.48122459637,1.0115996781,22.3941006483,22.3941006483
 11/03  02:00:00,16.6443667106,1.22854243614,0.0,0.0,5.48122459637,1.0115996781,23.4535953109,23.4535953109
 11/03  03:00:00,16.6109015125,1.19507723799,0.0,0.0,5.48122459637,1.0115996781,23.1261745499,23.1261745499
 11/03  04:00:00,16.676246092,1.26042181756,0.0,0.0,5.48122459637,1.0115996781,24.1009218318,24.1009218318
 11/03  05:00:00,16.6009510192,1.18512674477,0.0,0.0,5.48122459637,1.0115996781,22.9513243228,22.9513243228
 11/03  06:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,33.0497252123,33.0497252123
 11/03  07:00:00,45.1785609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,23.0963658871,23.0963658871
 11/03  08:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,13.6134159215,13.6134159215
 11/03  09:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.57240895741,8.57240895741
 11/03  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.67466186703,7.67466186703
 11/03  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.91544116905,6.91544116905
 11/03  12:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,6.83873231818,6.83873231818
 11/03  13:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.05024375183,6.05024375183
 11/03  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.75326467348,5.75326467348
 11/03  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.66523345657,5.66523345657
 11/03  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.88760467335,5.88760467335
 11/03  17:00:00,23.7683237256,0.303917890804,0.0,0.0,16.4436737891,4.04639871239,5.73505632375,5.73505632375
 11/03  18:00:00,15.8998899867,0.484065712276,0.0,0.0,5.48122459637,1.0115996781,9.13095060857,9.13095060857
 11/03  19:00:00,16.1841067459,0.768282471483,0.0,0.0,5.48122459637,1.0115996781,14.5713335476,14.5713335476
 11/03  20:00:00,16.2386317054,0.822807430909,0.0,0.0,5.48122459637,1.0115996781,15.4814903403,15.4814903403
 11/03  21:00:00,16.2797071511,0.863882876657,0.0,0.0,5.48122459637,1.0115996781,16.2541850482,16.2541850482
 11/03  22:00:00,16.4506748847,1.03485061019,0.0,0.0,5.48122459637,1.0115996781,19.612077462,19.612077462
 11/03  23:00:00,16.478737598,1.06291332351,0.0,0.0,5.48122459637,1.0115996781,20.425683642,20.425683642
 11/03  24:00:00,16.610161396,1.19433712149,0.0,0.0,5.48122459637,1.0115996781,22.7357615487,22.7357615487
 11/04  01:00:00,16.6676198582,1.25179558369,0.0,0.0,5.48122459637,1.0115996781,24.1415611383,24.1415611383
 11/04  02:00:00,16.8354701592,1.41964588476,0.0,0.0,5.48122459637,1.0115996781,27.0953928449,27.0953928449
 11/04  03:00:00,16.8248277423,1.40900346781,0.0,0.0,5.48122459637,1.0115996781,27.2531266633,27.2531266633
 11/04  04:00:00,16.9669806481,1.55115637363,0.0,0.0,5.48122459637,1.0115996781,29.648275179,29.648275179
 11/04  05:00:00,16.9541557635,1.53833148907,0.0,0.0,5.48122459637,1.0115996781,29.8178275129,29.8178275129
 11/04  06:00:00,17.0698804577,1.65405618322,0.0,0.0,5.48122459637,1.0115996781,31.6491764325,31.6491764325
 11/04  07:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,42.5091609899,42.5091609899
 11/04  08:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,36.2614492721,36.2614492721
 11/04  09:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,30.600599716,30.600599716
 11/04  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,28.3737860576,28.3737860576
 11/04  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,28.1362945286,28.1362945286
 11/04  12:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,30.8521403657,30.8521403657
 11/04  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,30.9674060841,30.9674060841
 11/04  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,30.5215354664,30.5215354664
 11/04  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,30.3875739792,30.3875739792
 11/04  16:00:00,7.77685115556,1.2840268811,0.0,0.0,5.48122459637,1.0115996781,24.0696798088,24.0696798088
 11/04  17:00:00,10.7138071756,1.24664956781,0.0,0.0,5.48122459637,1.0115996781,23.5143502236,23.5143502236
 11/04  18:00:00,17.345773523,1.92994924853,0.0,0.0,5.48122459637,1.0115996781,36.8096458641,36.8096458641
 11/04  19:00:00,16.9101270092,1.49430273477,0.0,0.0,5.48122459637,1.0115996781,28.5008340003,28.5008340003
 11/04  20:00:00,17.4721170882,2.05629281373,0.0,0.0,5.48122459637,1.0115996781,39.3761990584,39.3761990584
 11/04  21:00:00,16.9536870194,1.5378627449,0.0,0.0,5.48122459637,1.0115996781,29.4134127934,29.4134127934
 11/04  22:00:00,17.4889906589,2.07316638443,0.0,0.0,5.48122459637,1.0115996781,39.7784829104,39.7784829104
 11/04  23:00:00,16.9039584213,1.48813414685,0.0,0.0,5.48122459637,1.0115996781,28.5108846019,28.5108846019
 11/04  24:00:00,17.3271233364,1.91129906192,0.0,0.0,5.48122459637,1.0115996781,36.7358009422,36.7358009422
 11/05  01:00:00,16.7534968489,1.33767257445,0.0,0.0,5.48122459637,1.0115996781,25.6725971113,25.6725971113
 11/05  02:00:00,17.1420485511,1.72622427668,0.0,0.0,5.48122459637,1.0115996781,33.2065321974,33.2065321974
 11/05  03:00:00,16.6457733964,1.22994912196,0.0,0.0,5.48122459637,1.0115996781,23.6292727573,23.6292727573
 11/05  04:00:00,17.0372523989,1.62142812441,0.0,0.0,5.48122459637,1.0115996781,31.2103899259,31.2103899259
 11/05  05:00:00,16.5980714327,1.18224715828,0.0,0.0,5.48122459637,1.0115996781,22.7413592121,22.7413592121
 11/05  06:00:00,17.0071356261,1.59131135168,0.0,0.0,5.48122459637,1.0115996781,30.6724217569,30.6724217569
 11/05  07:00:00,13.6304628716,1.1889719305,0.0,0.0,5.48122459637,1.0115996781,22.899911787,22.899911787
 11/05  08:00:00,8.0837590525,1.59093477803,0.0,0.0,5.48122459637,1.0115996781,30.6982598495,30.6982598495
 11/05  09:00:00,7.60076901136,1.1079447369,0.0,0.0,5.48122459637,1.0115996781,21.3628616804,21.3628616804
 11/05  10:00:00,7.92942442672,1.43660015225,0.0,0.0,5.48122459637,1.0115996781,27.7589636656,27.7589636656
 11/05  11:00:00,7.52607428611,1.03325001164,0.0,0.0,5.48122459637,1.0115996781,19.9215167529,19.9215167529
 11/05  12:00:00,7.59576881965,1.10294454519,0.0,0.0,5.48122459637,1.0115996781,21.3178892831,21.3178892831
 11/05  13:00:00,7.15252081202,0.659696537555,0.0,0.0,5.48122459637,1.0115996781,12.8410611274,12.8410611274
 11/05  14:00:00,7.31878800246,0.825963727992,0.0,0.0,5.48122459637,1.0115996781,16.1366897917,16.1366897917
 11/05  15:00:00,7.11602886569,0.62320459123,0.0,0.0,5.48122459637,1.0115996781,12.13350136,12.13350136
 11/05  16:00:00,7.31717751491,0.824353240449,0.0,0.0,5.48122459637,1.0115996781,16.1061131181,16.1061131181
 11/05  17:00:00,10.1163223064,0.649164698562,0.0,0.0,5.48122459637,1.0115996781,12.6386182151,12.6386182151
 11/05  18:00:00,16.3801508623,0.964326587848,0.0,0.0,5.48122459637,1.0115996781,18.8375472425,18.8375472425
 11/05  19:00:00,16.2027793085,0.786955034041,0.0,0.0,5.48122459637,1.0115996781,15.2148964753,15.2148964753
 11/05  20:00:00,16.4177172124,1.00189293797,0.0,0.0,5.48122459637,1.0115996781,19.4770392038,19.4770392038
 11/05  21:00:00,16.1246604971,0.708836222685,0.0,0.0,5.48122459637,1.0115996781,13.7920722721,13.7920722721
 11/05  22:00:00,16.4701366695,1.05431239503,0.0,0.0,5.48122459637,1.0115996781,20.498146217,20.498146217
 11/05  23:00:00,16.3216507722,0.905826497742,0.0,0.0,5.48122459637,1.0115996781,17.5167370855,17.5167370855
 11/05  24:00:00,16.7876566339,1.37183235946,0.0,0.0,5.48122459637,1.0115996781,26.5507799572,26.5507799572
 11/06  01:00:00,16.5391791853,1.12335491083,0.0,0.0,5.48122459637,1.0115996781,21.7119731786,21.7119731786
 11/06  02:00:00,17.0605282327,1.64470395825,0.0,0.0,5.48122459637,1.0115996781,31.8086318608,31.8086318608
 11/06  03:00:00,16.7055474093,1.28972313486,0.0,0.0,5.48122459637,1.0115996781,24.8927492816,24.8927492816
 11/06  04:00:00,17.2392582762,1.82343400178,0.0,0.0,5.48122459637,1.0115996781,35.2199297856,35.2199297856
 11/06  05:00:00,16.8112178769,1.39539360248,0.0,0.0,5.48122459637,1.0115996781,26.9132660089,26.9132660089
 11/06  06:00:00,17.3726645347,1.95684026028,0.0,0.0,5.48122459637,1.0115996781,37.7806736121,37.7806736121
