Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/06  07:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,47.8901761046,47.8901761046
 11/06  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,37.7542604705,37.7542604705
 11/06  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,25.3937837094,25.3937837094
 11/06  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.5540506715,14.5540506715
 11/06  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.50647497321,9.50647497321
 11/06  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.38464264309,8.38464264309
 11/06  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,8.19736944687,8.19736944687
 11/06  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.52737335515,7.52737335515
 11/06  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.27439317109,7.27439317109
 11/06  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.40878028876,7.40878028876
 11/06  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,9.01595912578,9.01595912578
 11/06  18:00:00,30.3631883417,0.950115840212,0.0,0.0,16.4436737891,4.04639871239,17.7417192691,17.7417192691
 11/06  19:00:00,16.7388074545,1.32298318002,0.0,0.0,5.48122459637,1.0115996781,24.6508973065,24.6508973065
 11/06  20:00:00,16.8291169887,1.41329271423,0.0,0.0,5.48122459637,1.0115996781,26.8129418376,26.8129418376
 11/06  21:00:00,17.05867753,1.64285325555,0.0,0.0,5.48122459637,1.0115996781,31.1898609797,31.1898609797
 11/06  22:00:00,17.0131810197,1.59735674527,0.0,0.0,5.48122459637,1.0115996781,30.5504819274,30.5504819274
 11/06  23:00:00,17.2135938384,1.79776956393,0.0,0.0,5.48122459637,1.0115996781,34.2662115583,34.2662115583
 11/06  24:00:00,17.1601697397,1.74434546521,0.0,0.0,5.48122459637,1.0115996781,33.4629907946,33.4629907946
 11/07  01:00:00,17.3392352142,1.9234109397,0.0,0.0,5.48122459637,1.0115996781,36.7674232037,36.7674232037
 11/07  02:00:00,17.2407766985,1.82495242401,0.0,0.0,5.48122459637,1.0115996781,35.0851094128,35.0851094128
 11/07  03:00:00,17.4446356923,2.02881141787,0.0,0.0,5.48122459637,1.0115996781,38.8593728827,38.8593728827
 11/07  04:00:00,17.4131102833,1.99728600884,0.0,0.0,5.48122459637,1.0115996781,38.4894168049,38.4894168049
 11/07  05:00:00,17.662050703,2.24622642857,0.0,0.0,5.48122459637,1.0115996781,43.0917811161,43.0917811161
 11/07  06:00:00,17.5795343863,2.16371011186,0.0,0.0,5.48122459637,1.0115996781,41.7364074282,41.7364074282
 11/07  07:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,65.3033858599,65.3033858599
 11/07  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,52.4107494145,52.4107494145
 11/07  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,32.9832780971,32.9832780971
 11/07  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.451862567,15.451862567
 11/07  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.81836395013,7.81836395013
 11/07  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.22586273495,6.22586273495
 11/07  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.87719820135,4.87719820135
 11/07  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.14853756513,3.14853756513
 11/07  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.88430695639,2.88430695639
 11/07  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.454053627,3.454053627
 11/07  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.20947575299,5.20947575299
 11/07  18:00:00,30.235713506,0.822641004498,0.0,0.0,16.4436737891,4.04639871239,15.3581501431,15.3581501431
 11/07  19:00:00,16.7304406486,1.31461637418,0.0,0.0,5.48122459637,1.0115996781,24.3847233454,24.3847233454
 11/07  20:00:00,16.8690800511,1.45325577667,0.0,0.0,5.48122459637,1.0115996781,27.2663607581,27.2663607581
 11/07  21:00:00,17.1128215765,1.69699730204,0.0,0.0,5.48122459637,1.0115996781,31.8893997665,31.8893997665
 11/07  22:00:00,17.1356666023,1.71984232783,0.0,0.0,5.48122459637,1.0115996781,32.8102252307,32.8102252307
 11/07  23:00:00,17.3497925238,1.93396824932,0.0,0.0,5.48122459637,1.0115996781,36.5528253743,36.5528253743
 11/07  24:00:00,17.4165684272,2.0007441527,0.0,0.0,5.48122459637,1.0115996781,38.4261485293,38.4261485293
 11/08  01:00:00,17.751534287,2.3357100125,0.0,0.0,5.48122459637,1.0115996781,44.3213034372,44.3213034372
 11/08  02:00:00,17.8058901,2.39006582555,0.0,0.0,5.48122459637,1.0115996781,46.0943934432,46.0943934432
 11/08  03:00:00,18.0987071047,2.68288283028,0.0,0.0,5.48122459637,1.0115996781,51.0211566334,51.0211566334
 11/08  04:00:00,18.0827278368,2.66690356233,0.0,0.0,5.48122459637,1.0115996781,51.5878485027,51.5878485027
 11/08  05:00:00,18.3977692774,2.98194500289,0.0,0.0,5.48122459637,1.0115996781,56.8000930369,56.8000930369
 11/08  06:00:00,18.3604003197,2.94457604528,0.0,0.0,5.48122459637,1.0115996781,57.0948660223,57.0948660223
 11/08  07:00:00,24.6884884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,85.6061937037,85.6061937037
 11/08  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,73.9174537448,73.9174537448
 11/08  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,60.3666318115,60.3666318115
 11/08  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.3982790594,47.3982790594
 11/08  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,36.4916994228,36.4916994228
 11/08  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,28.1409103082,28.1409103082
 11/08  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,25.3776772968,25.3776772968
 11/08  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.4231508354,20.4231508354
 11/08  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,20.1914447973,20.1914447973
 11/08  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,24.2678751208,24.2678751208
 11/08  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,33.5313626017,33.5313626017
 11/08  18:00:00,31.6048061253,2.19173362378,0.0,0.0,16.4436737891,4.04639871239,40.722569489,40.722569489
 11/08  19:00:00,17.7639847807,2.34816050624,0.0,0.0,5.48122459637,1.0115996781,44.3507240337,44.3507240337
 11/08  20:00:00,18.948484505,3.53266023051,0.0,0.0,5.48122459637,1.0115996781,67.1248137117,67.1248137117
 11/08  21:00:00,18.3052269152,2.88940264076,0.0,0.0,5.48122459637,1.0115996781,55.1504872867,55.1504872867
 11/08  22:00:00,19.5111621794,4.09533790495,0.0,0.0,5.48122459637,1.0115996781,78.2853962867,78.2853962867
 11/08  23:00:00,18.5613614808,3.14553720638,0.0,0.0,5.48122459637,1.0115996781,60.2518699559,60.2518699559
 11/08  24:00:00,19.7020088637,4.28618458925,0.0,0.0,5.48122459637,1.0115996781,82.1637636775,82.1637636775
 11/09  01:00:00,18.736642771,3.32081849656,0.0,0.0,5.48122459637,1.0115996781,63.7829473233,63.7829473233
 11/09  02:00:00,19.9490298986,4.53320562412,0.0,0.0,5.48122459637,1.0115996781,87.1358777559,87.1358777559
 11/09  03:00:00,18.8850338846,3.46920961016,0.0,0.0,5.48122459637,1.0115996781,66.7811438974,66.7811438974
 11/09  04:00:00,20.0919207931,4.67609651864,0.0,0.0,5.48122459637,1.0115996781,90.0585714607,90.0585714607
 11/09  05:00:00,19.0477564368,3.6319321623,0.0,0.0,5.48122459637,1.0115996781,70.0210979986,70.0210979986
 11/09  06:00:00,20.3583127666,4.94248849211,0.0,0.0,5.48122459637,1.0115996781,95.346008571,95.346008571
 11/09  07:00:00,26.1632540605,12.2345964527,0.0,0.0,5.48122459637,1.0115996781,112.346443724,112.346443724
 11/09  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,93.4329701712,93.4329701712
 11/09  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,72.4585462763,72.4585462763
 11/09  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.0081200045,52.0081200045
 11/09  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,38.2236864537,38.2236864537
 11/09  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.5048526016,26.5048526016
 11/09  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,22.9359391045,22.9359391045
 11/09  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.782729733,22.782729733
 11/09  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.1713314437,26.1713314437
 11/09  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,28.4699403545,28.4699403545
 11/09  17:00:00,73.6567492713,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.4920074233,32.4920074233
 11/09  18:00:00,31.3150214272,1.90194892573,0.0,0.0,16.4436737891,4.04639871239,35.440100377,35.440100377
 11/09  19:00:00,17.491202097,2.07537782249,0.0,0.0,5.48122459637,1.0115996781,39.2809061136,39.2809061136
 11/09  20:00:00,18.7064531271,3.29062885265,0.0,0.0,5.48122459637,1.0115996781,62.6314686828,62.6314686828
 11/09  21:00:00,18.155258076,2.73943380154,0.0,0.0,5.48122459637,1.0115996781,52.3794977965,52.3794977965
 11/09  22:00:00,19.2926339561,3.87680968161,0.0,0.0,5.48122459637,1.0115996781,74.1875890524,74.1875890524
 11/09  23:00:00,18.5070167741,3.09119249962,0.0,0.0,5.48122459637,1.0115996781,59.3290085075,59.3290085075
 11/09  24:00:00,19.817100972,4.40127669752,0.0,0.0,5.48122459637,1.0115996781,84.5699601199,84.5699601199
 11/10  01:00:00,18.8789714017,3.46314712727,0.0,0.0,5.48122459637,1.0115996781,66.6722612233,66.6722612233
 11/10  02:00:00,20.061758002,4.64593372756,0.0,0.0,5.48122459637,1.0115996781,89.4829313524,89.4829313524
 11/10  03:00:00,18.9131182691,3.49729399468,0.0,0.0,5.48122459637,1.0115996781,67.3994733352,67.3994733352
 11/10  04:00:00,20.0680103993,4.65218612481,0.0,0.0,5.48122459637,1.0115996781,89.6762688017,89.6762688017
 11/10  05:00:00,18.9983627821,3.58253850767,0.0,0.0,5.48122459637,1.0115996781,69.1194005888,69.1194005888
 11/10  06:00:00,20.3188711293,4.90304685487,0.0,0.0,5.48122459637,1.0115996781,94.6574918298,94.6574918298
 11/10  07:00:00,26.1508530455,12.2221954377,0.0,0.0,5.48122459637,1.0115996781,114.250995682,114.250995682
 11/10  08:00:00,39.2174932287,12.2345964527,0.0,0.0,21.9248983855,5.05799839049,96.0321900195,96.0321900195
 11/10  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,74.1011439566,74.1011439566
 11/10  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.0126325953,52.0126325953
 11/10  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,33.1676574452,33.1676574452
 11/10  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,18.6014111898,18.6014111898
 11/10  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,11.1826684042,11.1826684042
 11/10  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.71923590268,4.71923590268
 11/10  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.97132718648,3.97132718648
 11/10  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.43752978351,4.43752978351
 11/10  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,13.860710404,13.860710404
 11/10  18:00:00,30.9344095571,1.52133705561,0.0,0.0,16.4436737891,4.04639871239,28.3334945686,28.3334945686
 11/10  19:00:00,17.2373851344,1.82156085998,0.0,0.0,5.48122459637,1.0115996781,34.1214821325,34.1214821325
 11/10  20:00:00,18.3927331294,2.97690885492,0.0,0.0,5.48122459637,1.0115996781,56.4878208198,56.4878208198
 11/10  21:00:00,17.8324939853,2.41666971081,0.0,0.0,5.48122459637,1.0115996781,45.9104262825,45.9104262825
 11/10  22:00:00,18.842709124,3.42688484956,0.0,0.0,5.48122459637,1.0115996781,65.4984550578,65.4984550578
 11/10  23:00:00,18.03189406,2.61606978549,0.0,0.0,5.48122459637,1.0115996781,49.9042425324,49.9042425324
 11/10  24:00:00,19.0416385508,3.62581427633,0.0,0.0,5.48122459637,1.0115996781,69.5213500637,69.5213500637
 11/11  01:00:00,18.1865625212,2.77073824674,0.0,0.0,5.48122459637,1.0115996781,52.9958588376,52.9958588376
 11/11  02:00:00,19.2158042777,3.79998000324,0.0,0.0,5.48122459637,1.0115996781,73.0337295597,73.0337295597
 11/11  03:00:00,18.2060455405,2.790221266,0.0,0.0,5.48122459637,1.0115996781,53.4578426147,53.4578426147
 11/11  04:00:00,19.1154455921,3.69962131759,0.0,0.0,5.48122459637,1.0115996781,71.15409085,71.15409085
 11/11  05:00:00,18.1622086399,2.74638436547,0.0,0.0,5.48122459637,1.0115996781,52.6593617213,52.6593617213
 11/11  06:00:00,19.1345638585,3.71873958404,0.0,0.0,5.48122459637,1.0115996781,71.5851527989,71.5851527989
 11/11  07:00:00,16.7097388264,2.78108121857,0.0,0.0,5.48122459637,1.0115996781,53.3803768593,53.3803768593
 11/11  08:00:00,10.1495856814,3.65676140698,0.0,0.0,5.48122459637,1.0115996781,70.4267851909,70.4267851909
 11/11  09:00:00,9.10077854,2.60795426554,0.0,0.0,5.48122459637,1.0115996781,50.0723513669,50.0723513669
 11/11  10:00:00,9.84768133321,3.35485705874,0.0,0.0,5.48122459637,1.0115996781,64.6069750036,64.6069750036
 11/11  11:00:00,8.88627848874,2.39345421428,0.0,0.0,5.48122459637,1.0115996781,45.997922533,45.997922533
 11/11  12:00:00,10.0208611356,3.52803686109,0.0,0.0,5.48122459637,1.0115996781,68.0813486496,68.0813486496
 11/11  13:00:00,9.15423269596,2.66140842149,0.0,0.0,5.48122459637,1.0115996781,51.2435437549,51.2435437549
 11/11  14:00:00,9.93763537375,3.44481109929,0.0,0.0,5.48122459637,1.0115996781,66.4856301522,66.4856301522
 11/11  15:00:00,8.7929421668,2.30011789234,0.0,0.0,5.48122459637,1.0115996781,44.2728162331,44.2728162331
 11/11  16:00:00,9.43799190335,2.94516762888,0.0,0.0,5.48122459637,1.0115996781,56.8513207235,56.8513207235
 11/11  17:00:00,13.0458227075,2.09149843303,0.0,0.0,5.48122459637,1.0115996781,40.2492694042,40.2492694042
 11/11  18:00:00,18.0717186562,2.65589438172,0.0,0.0,5.48122459637,1.0115996781,51.1813326342,51.1813326342
 11/11  19:00:00,17.2411751695,1.82535089505,0.0,0.0,5.48122459637,1.0115996781,35.1093043087,35.1093043087
 11/11  20:00:00,17.7080612365,2.292236962,0.0,0.0,5.48122459637,1.0115996781,44.1607568791,44.1607568791
 11/11  21:00:00,17.0503310065,1.63450673203,0.0,0.0,5.48122459637,1.0115996781,31.4371453588,31.4371453588
 11/11  22:00:00,17.5804648819,2.16464060739,0.0,0.0,5.48122459637,1.0115996781,41.6943221653,41.6943221653
 11/11  23:00:00,16.9957591193,1.57993484481,0.0,0.0,5.48122459637,1.0115996781,30.3823130557,30.3823130557
 11/11  24:00:00,17.5073343025,2.09151002807,0.0,0.0,5.48122459637,1.0115996781,40.2792734009,40.2792734009
 11/12  01:00:00,16.9193641246,1.50353985019,0.0,0.0,5.48122459637,1.0115996781,28.9113419292,28.9113419292
 11/12  02:00:00,17.4192522003,2.0034279258,0.0,0.0,5.48122459637,1.0115996781,38.5770926532,38.5770926532
 11/12  03:00:00,16.8889521423,1.47312786788,0.0,0.0,5.48122459637,1.0115996781,28.3415524005,28.3415524005
 11/12  04:00:00,17.5488953044,2.13307102996,0.0,0.0,5.48122459637,1.0115996781,41.0528292985,41.0528292985
 11/12  05:00:00,16.9301768564,1.51435258189,0.0,0.0,5.48122459637,1.0115996781,29.1328627029,29.1328627029
 11/12  06:00:00,17.4443239251,2.02849965064,0.0,0.0,5.48122459637,1.0115996781,39.1083174463,39.1083174463
 11/12  07:00:00,15.41295228,1.48429467216,0.0,0.0,5.48122459637,1.0115996781,28.606065435,28.606065435
 11/12  08:00:00,8.44350725002,1.95068297556,0.0,0.0,5.48122459637,1.0115996781,37.613052549,37.613052549
 11/12  09:00:00,7.74605044977,1.25322617531,0.0,0.0,5.48122459637,1.0115996781,24.1680177808,24.1680177808
 11/12  10:00:00,7.94572436026,1.4529000858,0.0,0.0,5.48122459637,1.0115996781,28.0712336712,28.0712336712
 11/12  11:00:00,7.27695914665,0.78413487219,0.0,0.0,5.48122459637,1.0115996781,15.0747935762,15.0747935762
 11/12  12:00:00,6.99134842942,0.498524154952,0.0,0.0,5.48122459637,1.0115996781,9.688017552,9.688017552
 11/12  13:00:00,7.15781617523,0.664991900762,0.0,0.0,5.48122459637,1.0115996781,12.9634580998,12.9634580998
 11/12  14:00:00,6.86180951521,0.368985240745,0.0,0.0,5.48122459637,1.0115996781,7.15869586549,7.15869586549
 11/12  15:00:00,6.63784519065,0.145020916189,0.0,0.0,5.48122459637,1.0115996781,2.88852951466,2.88852951466
 11/12  16:00:00,6.79753321953,0.304708945066,0.0,0.0,5.48122459637,1.0115996781,5.8133748455,5.8133748455
 11/12  17:00:00,11.526600311,0.57227603651,0.0,0.0,5.48122459637,1.0115996781,11.0919189948,11.0919189948
 11/12  18:00:00,16.100092158,0.684267883514,0.0,0.0,5.48122459637,1.0115996781,13.2775786093,13.2775786093
 11/12  19:00:00,16.2087657642,0.792941489772,0.0,0.0,5.48122459637,1.0115996781,15.3172346083,15.3172346083
 11/12  20:00:00,16.653166658,1.23734238357,0.0,0.0,5.48122459637,1.0115996781,23.9151470411,23.9151470411
 11/12  21:00:00,16.4180052677,1.0021809932,0.0,0.0,5.48122459637,1.0115996781,19.3584606066,19.3584606066
 11/12  22:00:00,16.853715776,1.43789150157,0.0,0.0,5.48122459637,1.0115996781,27.8076845763,27.8076845763
 11/12  23:00:00,16.4583358962,1.0425116217,0.0,0.0,5.48122459637,1.0115996781,20.1412204852,20.1412204852
 11/12  24:00:00,16.6801160736,1.2642917991,0.0,0.0,5.48122459637,1.0115996781,24.4478901731,24.4478901731
 11/13  01:00:00,16.2128462684,0.797021993926,0.0,0.0,5.48122459637,1.0115996781,15.3998672732,15.3998672732
 11/13  02:00:00,16.4792086338,1.06338435936,0.0,0.0,5.48122459637,1.0115996781,20.677147609,20.677147609
 11/13  03:00:00,16.3642444366,0.948420162127,0.0,0.0,5.48122459637,1.0115996781,18.3546242933,18.3546242933
 11/13  04:00:00,16.8219833041,1.40615902968,0.0,0.0,5.48122459637,1.0115996781,27.2076293484,27.2076293484
 11/13  05:00:00,16.5693274054,1.15350313094,0.0,0.0,5.48122459637,1.0115996781,22.289147192,22.289147192
 11/13  06:00:00,17.1197466014,1.70392232696,0.0,0.0,5.48122459637,1.0115996781,32.9118306326,32.9118306326
 11/13  07:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,44.7898267742,44.7898267742
 11/13  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,39.1257205373,39.1257205373
 11/13  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,32.8911812565,32.8911812565
 11/13  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.971141,26.971141
 11/13  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.864333877,27.864333877
 11/13  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,30.1253573646,30.1253573646
 11/13  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,34.6301248503,34.6301248503
 11/13  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.9573710982,34.9573710982
 11/13  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,35.0200234999,35.0200234999
 11/13  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,38.2334799151,38.2334799151
 11/13  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.2938334264,43.2938334264
 11/13  18:00:00,31.5332970448,2.12022454331,0.0,0.0,16.4436737891,4.04639871239,39.6027414295,39.6027414295
 11/13  19:00:00,17.5382616035,2.12243732904,0.0,0.0,5.48122459637,1.0115996781,40.5110893695,40.5110893695
 11/13  20:00:00,18.5118175692,3.09599329477,0.0,0.0,5.48122459637,1.0115996781,58.934804243,58.934804243
 11/13  21:00:00,17.8613232876,2.44549901312,0.0,0.0,5.48122459637,1.0115996781,47.1153774587,47.1153774587
 11/13  22:00:00,18.7295603404,3.31373606597,0.0,0.0,5.48122459637,1.0115996781,63.2815214812,63.2815214812
 11/13  23:00:00,18.0515012082,2.63567693374,0.0,0.0,5.48122459637,1.0115996781,50.9448149455,50.9448149455
 11/13  24:00:00,18.945623128,3.52979885357,0.0,0.0,5.48122459637,1.0115996781,67.5317523978,67.5317523978
 11/14  01:00:00,18.2096135892,2.79378931475,0.0,0.0,5.48122459637,1.0115996781,54.1089544968,54.1089544968
 11/14  02:00:00,19.1511459093,3.73532163486,0.0,0.0,5.48122459637,1.0115996781,71.5608618134,71.5608618134
 11/14  03:00:00,18.3878159832,2.97199170871,0.0,0.0,5.48122459637,1.0115996781,57.6515640373,57.6515640373
 11/14  04:00:00,19.3623488102,3.94652453576,0.0,0.0,5.48122459637,1.0115996781,75.6965072229,75.6965072229
 11/14  05:00:00,18.605202227,3.1893779525,0.0,0.0,5.48122459637,1.0115996781,61.9596711072,61.9596711072
 11/14  06:00:00,19.6327330076,4.21690873317,0.0,0.0,5.48122459637,1.0115996781,80.9917747484,80.9917747484
 11/14  07:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,101.224216217,101.224216217
 11/14  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,88.2555148447,88.2555148447
 11/14  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,74.2966338304,74.2966338304
 11/14  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.6866868858,58.6866868858
 11/14  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,47.1117770804,47.1117770804
 11/14  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,39.4406211171,39.4406211171
 11/14  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,41.1387937875,41.1387937875
 11/14  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,42.8179265194,42.8179265194
 11/14  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,40.1010928018,40.1010928018
 11/14  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,37.1601774614,37.1601774614
 11/14  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.3644294714,41.3644294714
 11/14  18:00:00,31.6901262741,2.27705377261,0.0,0.0,16.4436737891,4.04639871239,42.4745026233,42.4745026233
 11/14  19:00:00,17.6073021987,2.19147792425,0.0,0.0,5.48122459637,1.0115996781,41.6587899146,41.6587899146
 11/14  20:00:00,18.4674762567,3.05165198222,0.0,0.0,5.48122459637,1.0115996781,57.9820672392,57.9820672392
 11/14  21:00:00,17.7945013068,2.37867703233,0.0,0.0,5.48122459637,1.0115996781,45.7054350142,45.7054350142
 11/14  22:00:00,18.5953952794,3.17957100491,0.0,0.0,5.48122459637,1.0115996781,60.6051133303,60.6051133303
 11/14  23:00:00,17.9659781037,2.55015382919,0.0,0.0,5.48122459637,1.0115996781,49.2049100255,49.2049100255
 11/14  24:00:00,19.0280267313,3.61220245688,0.0,0.0,5.48122459637,1.0115996781,69.0645873275,69.0645873275
 11/15  01:00:00,18.4447290604,3.02890478591,0.0,0.0,5.48122459637,1.0115996781,58.6460567207,58.6460567207
 11/15  02:00:00,19.6076745281,4.19185025365,0.0,0.0,5.48122459637,1.0115996781,80.3823837979,80.3823837979
 11/15  03:00:00,18.8526396699,3.43681539541,0.0,0.0,5.48122459637,1.0115996781,66.7121141528,66.7121141528
 11/15  04:00:00,20.0587254504,4.64290117597,0.0,0.0,5.48122459637,1.0115996781,89.2395726569,89.2395726569
 11/15  05:00:00,19.1006888361,3.6848645616,0.0,0.0,5.48122459637,1.0115996781,71.6299226754,71.6299226754
 11/15  06:00:00,20.2010832126,4.78525893813,0.0,0.0,5.48122459637,1.0115996781,92.0355267333,92.0355267333
 11/15  07:00:00,26.1508530455,12.2221954377,0.0,0.0,5.48122459637,1.0115996781,120.561430167,120.561430167
 11/15  08:00:00,39.1926911985,12.2097944226,0.0,0.0,21.9248983855,5.05799839049,112.049378372,112.049378372
 11/15  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,90.1722102623,90.1722102623
 11/15  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,69.6005549844,69.6005549844
 11/15  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,53.2631617514,53.2631617514
 11/15  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,40.3468810532,40.3468810532
 11/15  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,33.4324978819,33.4324978819
 11/15  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.5038557214,26.5038557214
 11/15  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,23.9434909544,23.9434909544
 11/15  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.2175964683,26.2175964683
 11/15  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,36.7607395288,36.7607395288
 11/15  18:00:00,31.741638451,2.32856594949,0.0,0.0,16.4436737891,4.04639871239,43.3352159099,43.3352159099
 11/15  19:00:00,17.9206832266,2.50485895213,0.0,0.0,5.48122459637,1.0115996781,47.525953082,47.525953082
 11/15  20:00:00,19.1084517616,3.69262748718,0.0,0.0,5.48122459637,1.0115996781,70.14293024,70.14293024
 11/15  21:00:00,18.4732616275,3.05743735306,0.0,0.0,5.48122459637,1.0115996781,58.7708577643,58.7708577643
 11/15  22:00:00,19.6106756172,4.19485134276,0.0,0.0,5.48122459637,1.0115996781,80.1081075152,80.1081075152
 11/15  23:00:00,18.6322264177,3.21640214323,0.0,0.0,5.48122459637,1.0115996781,62.0425949972,62.0425949972
 11/15  24:00:00,19.4339890912,4.01816481675,0.0,0.0,5.48122459637,1.0115996781,76.7839610397,76.7839610397
 11/16  01:00:00,18.4039893982,2.98816512374,0.0,0.0,5.48122459637,1.0115996781,57.7070377991,57.7070377991
 11/16  02:00:00,19.2184768732,3.80265259876,0.0,0.0,5.48122459637,1.0115996781,72.6977717818,72.6977717818
 11/16  03:00:00,18.3521467235,2.93632244903,0.0,0.0,5.48122459637,1.0115996781,56.7993042172,56.7993042172
 11/16  04:00:00,19.1933323119,3.77750803746,0.0,0.0,5.48122459637,1.0115996781,72.2815478978,72.2815478978
 11/16  05:00:00,18.3312529074,2.91542863294,0.0,0.0,5.48122459637,1.0115996781,56.4732039835,56.4732039835
 11/16  06:00:00,19.1827571362,3.76693286178,0.0,0.0,5.48122459637,1.0115996781,72.1478114795,72.1478114795
 11/16  07:00:00,26.1756550756,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,88.0687560704,88.0687560704
 11/16  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,74.1410588314,74.1410588314
 11/16  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,57.7903371653,57.7903371653
 11/16  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,44.1360880142,44.1360880142
 11/16  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,37.8315136375,37.8315136375
 11/16  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.5091658648,34.5091658648
 11/16  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,31.4959501303,31.4959501303
 11/16  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.518423608,26.518423608
 11/16  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,24.9719466801,24.9719466801
 11/16  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.1269729529,26.1269729529
 11/16  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,30.8626918351,30.8626918351
 11/16  18:00:00,31.2019293263,1.78885682485,0.0,0.0,16.4436737891,4.04639871239,33.4016755731,33.4016755731
 11/16  19:00:00,17.2331848345,1.81736056005,0.0,0.0,5.48122459637,1.0115996781,34.4220166274,34.4220166274
 11/16  20:00:00,18.0375096566,2.62168538215,0.0,0.0,5.48122459637,1.0115996781,49.8873387942,49.8873387942
 11/16  21:00:00,17.4485372046,2.03271293011,0.0,0.0,5.48122459637,1.0115996781,38.8346097203,38.8346097203
 11/16  22:00:00,18.1948141659,2.77898989147,0.0,0.0,5.48122459637,1.0115996781,53.0771801354,53.0771801354
 11/16  23:00:00,17.5421235243,2.12629924987,0.0,0.0,5.48122459637,1.0115996781,40.7493684126,40.7493684126
 11/16  24:00:00,18.325103219,2.90927894457,0.0,0.0,5.48122459637,1.0115996781,55.7059764095,55.7059764095
 11/17  01:00:00,17.6388212364,2.22299696197,0.0,0.0,5.48122459637,1.0115996781,42.6942127751,42.6942127751
 11/17  02:00:00,18.4124927458,2.99666847135,0.0,0.0,5.48122459637,1.0115996781,57.480124741,57.480124741
 11/17  03:00:00,17.6712305249,2.2554062504,0.0,0.0,5.48122459637,1.0115996781,43.3783139625,43.3783139625
 11/17  04:00:00,18.4288364322,3.01301215769,0.0,0.0,5.48122459637,1.0115996781,57.8630728727,57.8630728727
 11/17  05:00:00,17.6772584123,2.2614341378,0.0,0.0,5.48122459637,1.0115996781,43.5388325977,43.5388325977
 11/17  06:00:00,18.4344099241,3.01858564964,0.0,0.0,5.48122459637,1.0115996781,58.0202736528,58.0202736528
 11/17  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,69.1376382673,69.1376382673
 11/17  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,59.0046033131,59.0046033131
 11/17  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,54.3889054374,54.3889054374
 11/17  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,50.7585592689,50.7585592689
 11/17  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.9034482002,43.9034482002
 11/17  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,39.7789589225,39.7789589225
 11/17  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,42.6945716192,42.6945716192
 11/17  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.1981663891,43.1981663891
 11/17  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,37.3354611859,37.3354611859
 11/17  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,33.9973632639,33.9973632639
 11/17  17:00:00,75.143915938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.7064700989,34.7064700989
 11/17  18:00:00,31.2933558843,1.88028338282,0.0,0.0,16.4436737891,4.04639871239,35.1792729661,35.1792729661
 11/17  19:00:00,17.2984108879,1.88258661347,0.0,0.0,5.48122459637,1.0115996781,35.7376567152,35.7376567152
 11/17  20:00:00,18.1160854732,2.7002611987,0.0,0.0,5.48122459637,1.0115996781,51.4729951163,51.4729951163
 11/17  21:00:00,17.5077088684,2.09188459396,0.0,0.0,5.48122459637,1.0115996781,40.024617474,40.024617474
 11/17  22:00:00,18.2431674818,2.82734320738,0.0,0.0,5.48122459637,1.0115996781,54.0730682454,54.0730682454
 11/17  23:00:00,17.5659334309,2.15010915644,0.0,0.0,5.48122459637,1.0115996781,41.2519970043,41.2519970043
 11/17  24:00:00,18.3186381107,2.90281383628,0.0,0.0,5.48122459637,1.0115996781,55.6447213897,55.6447213897
 11/18  01:00:00,17.5889431636,2.17311888916,0.0,0.0,5.48122459637,1.0115996781,41.7769129897,41.7769129897
 11/18  02:00:00,18.3192666379,2.90344236345,0.0,0.0,5.48122459637,1.0115996781,55.7502681946,55.7502681946
 11/18  03:00:00,17.5976596042,2.18183532975,0.0,0.0,5.48122459637,1.0115996781,42.007643941,42.007643941
 11/18  04:00:00,18.3292939393,2.91346966479,0.0,0.0,5.48122459637,1.0115996781,56.0095756199,56.0095756199
 11/18  05:00:00,17.6086037887,2.19277951428,0.0,0.0,5.48122459637,1.0115996781,42.2650887334,42.2650887334
 11/18  06:00:00,18.3396898877,2.92386561323,0.0,0.0,5.48122459637,1.0115996781,56.2616308982,56.2616308982
 11/18  07:00:00,17.6400647254,2.22424045092,0.0,0.0,5.48122459637,1.0115996781,42.9524063939,42.9524063939
 11/18  08:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,74.3200971397,74.3200971397
 11/18  09:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,54.7958557876,54.7958557876
 11/18  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,42.3161253753,42.3161253753
 11/18  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,31.536245223,31.536245223
 11/18  12:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,20.1602461696,20.1602461696
 11/18  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,11.849204586,11.849204586
 11/18  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,9.68543918381,9.68543918381
 11/18  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,10.133480442,10.133480442
 11/18  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,9.77792399272,9.77792399272
 11/18  17:00:00,11.5723051661,0.617980891597,0.0,0.0,5.48122459637,1.0115996781,11.6507562078,11.6507562078
 11/18  18:00:00,16.3003262378,0.88450196331,0.0,0.0,5.48122459637,1.0115996781,16.4939877446,16.4939877446
 11/18  19:00:00,16.3502446608,0.934420386355,0.0,0.0,5.48122459637,1.0115996781,17.5133619362,17.5133619362
 11/18  20:00:00,16.5540487132,1.13822443874,0.0,0.0,5.48122459637,1.0115996781,21.4174733568,21.4174733568
 11/18  21:00:00,16.5883916105,1.17256733609,0.0,0.0,5.48122459637,1.0115996781,22.2954662083,22.2954662083
 11/18  22:00:00,16.7326523452,1.31682807076,0.0,0.0,5.48122459637,1.0115996781,25.0409111602,25.0409111602
 11/18  23:00:00,16.6534459696,1.23762169513,0.0,0.0,5.48122459637,1.0115996781,23.6643991349,23.6643991349
 11/18  24:00:00,16.7319620785,1.31613780407,0.0,0.0,5.48122459637,1.0115996781,25.1010318973,25.1010318973
 11/19  01:00:00,16.6240454765,1.20822120202,0.0,0.0,5.48122459637,1.0115996781,23.1543318791,23.1543318791
 11/19  02:00:00,16.6581170842,1.24229280971,0.0,0.0,5.48122459637,1.0115996781,23.7451987379,23.7451987379
 11/19  03:00:00,16.5380783891,1.12225411468,0.0,0.0,5.48122459637,1.0115996781,21.5363665863,21.5363665863
 11/19  04:00:00,16.5785885788,1.16276430431,0.0,0.0,5.48122459637,1.0115996781,22.2666839143,22.2666839143
 11/19  05:00:00,16.4315077059,1.01568343141,0.0,0.0,5.48122459637,1.0115996781,19.5275148573,19.5275148573
 11/19  06:00:00,16.4855177855,1.06969351103,0.0,0.0,5.48122459637,1.0115996781,20.531353788,20.531353788
 11/19  07:00:00,16.39748394,0.981659665559,0.0,0.0,5.48122459637,1.0115996781,18.9115873521,18.9115873521
 11/19  08:00:00,7.48913746503,0.996313190562,0.0,0.0,5.48122459637,1.0115996781,19.1496184993,19.1496184993
 11/19  09:00:00,7.04764760758,0.554823333115,0.0,0.0,5.48122459637,1.0115996781,10.7315511704,10.7315511704
 11/19  10:00:00,6.9127242074,0.419899932934,0.0,0.0,5.48122459637,1.0115996781,8.0951520561,8.0951520561
 11/19  11:00:00,7.11691750803,0.624093233566,0.0,0.0,5.48122459637,1.0115996781,12.0762337333,12.0762337333
 11/19  12:00:00,6.91477941204,0.421955137571,0.0,0.0,5.48122459637,1.0115996781,8.17993059333,8.17993059333
 11/19  13:00:00,6.95346798873,0.460643714267,0.0,0.0,5.48122459637,1.0115996781,8.94923181035,8.94923181035
 11/19  14:00:00,6.88951421754,0.396689943072,0.0,0.0,5.48122459637,1.0115996781,7.70111688987,7.70111688987
 11/19  15:00:00,6.86228558002,0.369461305555,0.0,0.0,5.48122459637,1.0115996781,7.17640773559,7.17640773559
 11/19  16:00:00,6.86187783488,0.36905356042,0.0,0.0,5.48122459637,1.0115996781,7.17097556627,7.17097556627
 11/19  17:00:00,11.4216523066,0.467328032164,0.0,0.0,5.48122459637,1.0115996781,9.10491268661,9.10491268661
 11/19  18:00:00,15.8375840172,0.421759742757,0.0,0.0,5.48122459637,1.0115996781,8.19713266701,8.19713266701
 11/19  19:00:00,16.150937826,0.735113551511,0.0,0.0,5.48122459637,1.0115996781,14.3848146945,14.3848146945
 11/19  20:00:00,16.4505721813,1.03474790687,0.0,0.0,5.48122459637,1.0115996781,20.0421939192,20.0421939192
 11/19  21:00:00,16.5424568956,1.12663262113,0.0,0.0,5.48122459637,1.0115996781,21.8562596197,21.8562596197
 11/19  22:00:00,16.7763817635,1.360557489,0.0,0.0,5.48122459637,1.0115996781,26.3521122121,26.3521122121
 11/19  23:00:00,16.7329413036,1.31711702917,0.0,0.0,5.48122459637,1.0115996781,25.5278288712,25.5278288712
 11/19  24:00:00,16.8750498261,1.45922555165,0.0,0.0,5.48122459637,1.0115996781,28.2192947769,28.2192947769
 11/20  01:00:00,16.840319268,1.42449499349,0.0,0.0,5.48122459637,1.0115996781,27.5798816577,27.5798816577
 11/20  02:00:00,16.9945477111,1.57872343664,0.0,0.0,5.48122459637,1.0115996781,30.501105019,30.501105019
 11/20  03:00:00,16.9424661614,1.52664188692,0.0,0.0,5.48122459637,1.0115996781,29.5524896098,29.5524896098
 11/20  04:00:00,17.1686864658,1.75286219134,0.0,0.0,5.48122459637,1.0115996781,33.846861565,33.846861565
 11/20  05:00:00,17.1253091203,1.70948484579,0.0,0.0,5.48122459637,1.0115996781,33.0902458243,33.0902458243
 11/20  06:00:00,17.3065263567,1.89070208221,0.0,0.0,5.48122459637,1.0115996781,36.4876734663,36.4876734663
 11/20  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,49.620883545,49.620883545
 11/20  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,39.0584490653,39.0584490653
 11/20  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,27.0972314925,27.0972314925
 11/20  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.5118975518,14.5118975518
 11/20  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.9039685632,6.9039685632
 11/20  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.00806102121,5.00806102121
 11/20  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,4.50264638887,4.50264638887
 11/20  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.38262925481,3.38262925481
 11/20  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.081480307,3.081480307
 11/20  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.38365083637,3.38365083637
 11/20  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.5554047715,5.5554047715
 11/20  18:00:00,30.2613853826,0.848312881144,0.0,0.0,16.4436737891,4.04639871239,15.869013492,15.869013492
 11/20  19:00:00,16.6906034105,1.27477913601,0.0,0.0,5.48122459637,1.0115996781,23.7073760828,23.7073760828
 11/20  20:00:00,16.8124325625,1.39660828801,0.0,0.0,5.48122459637,1.0115996781,26.2776832017,26.2776832017
 11/20  21:00:00,17.227516947,1.81169267253,0.0,0.0,5.48122459637,1.0115996781,34.1782276158,34.1782276158
 11/20  22:00:00,17.4768749341,2.06105065965,0.0,0.0,5.48122459637,1.0115996781,39.5716067592,39.5716067592
 11/20  23:00:00,17.9261440144,2.51031973993,0.0,0.0,5.48122459637,1.0115996781,47.6676205475,47.6676205475
 11/20  24:00:00,17.9782836769,2.56245940242,0.0,0.0,5.48122459637,1.0115996781,49.4534117927,49.4534117927
 11/21  01:00:00,18.2889009962,2.8730767217,0.0,0.0,5.48122459637,1.0115996781,54.691371807,54.691371807
 11/21  02:00:00,18.2751398329,2.85931555844,0.0,0.0,5.48122459637,1.0115996781,55.3626857644,55.3626857644
 11/21  03:00:00,18.5766217631,3.16079748861,0.0,0.0,5.48122459637,1.0115996781,60.2707666515,60.2707666515
 11/21  04:00:00,18.4702185633,3.05439428884,0.0,0.0,5.48122459637,1.0115996781,59.2682935948,59.2682935948
 11/21  05:00:00,18.6214479995,3.20562372504,0.0,0.0,5.48122459637,1.0115996781,61.183529227,61.183529227
 11/21  06:00:00,18.4160237581,3.00019948363,0.0,0.0,5.48122459637,1.0115996781,58.2528868041,58.2528868041
 11/21  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,84.1977651369,84.1977651369
 11/21  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,70.0267938617,70.0267938617
 11/21  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,50.3124344214,50.3124344214
 11/21  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.8586647968,26.8586647968
 11/21  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.50104659532,8.50104659532
 11/21  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.89080091847,3.89080091847
 11/21  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.9488766182,2.9488766182
 11/21  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.48266602817,1.48266602817
 11/21  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.929646055203,0.929646055203
 11/21  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,1.23684181094,1.23684181094
 11/21  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.41112681973,3.41112681973
 11/21  18:00:00,29.7787070951,0.365634593576,0.0,0.0,16.4436737891,4.04639871239,6.86769632897,6.86769632897
 11/21  19:00:00,16.2845682667,0.8687439922,0.0,0.0,5.48122459637,1.0115996781,16.3477247967,16.3477247967
 11/21  20:00:00,16.7586957765,1.34287150206,0.0,0.0,5.48122459637,1.0115996781,25.0701056698,25.0701056698
 11/21  21:00:00,16.9120520259,1.49622775147,0.0,0.0,5.48122459637,1.0115996781,28.3503324565,28.3503324565
 11/21  22:00:00,17.1911488442,1.77532456975,0.0,0.0,5.48122459637,1.0115996781,33.6897132989,33.6897132989
 11/21  23:00:00,17.2919171844,1.87609290992,0.0,0.0,5.48122459637,1.0115996781,36.00392849,36.00392849
 11/21  24:00:00,17.6481615995,2.23233732505,0.0,0.0,5.48122459637,1.0115996781,42.5797733659,42.5797733659
 11/22  01:00:00,17.6778551425,2.26203086805,0.0,0.0,5.48122459637,1.0115996781,43.5981927867,43.5981927867
 11/22  02:00:00,17.9155036201,2.49967934559,0.0,0.0,5.48122459637,1.0115996781,47.7472875553,47.7472875553
 11/22  03:00:00,17.8249551204,2.40913084598,0.0,0.0,5.48122459637,1.0115996781,46.5337646249,46.5337646249
 11/22  04:00:00,18.1662460057,2.7504217312,0.0,0.0,5.48122459637,1.0115996781,52.6618665514,52.6618665514
 11/22  05:00:00,18.0426280555,2.62680378104,0.0,0.0,5.48122459637,1.0115996781,50.8613968238,50.8613968238
 11/22  06:00:00,18.2826730406,2.86684876617,0.0,0.0,5.48122459637,1.0115996781,54.9359484793,54.9359484793
 11/22  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,76.8688377366,76.8688377366
 11/22  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,65.7168355611,65.7168355611
 11/22  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,47.8949941664,47.8949941664
 11/22  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,28.8530606859,28.8530606859
 11/22  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,16.7224160528,16.7224160528
 11/22  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,8.38974784809,8.38974784809
 11/22  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,5.20875725375,5.20875725375
 11/22  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,3.48538987367,3.48538987367
 11/22  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.72380697577,2.72380697577
 11/22  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.94430679553,2.94430679553
 11/22  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,5.15163339575,5.15163339575
 11/22  18:00:00,30.2037667312,0.790694229671,0.0,0.0,16.4436737891,4.04639871239,14.8359495066,14.8359495066
 11/22  19:00:00,16.6540490176,1.23822474311,0.0,0.0,5.48122459637,1.0115996781,23.0846582595,23.0846582595
 11/22  20:00:00,16.7467630655,1.330938791,0.0,0.0,5.48122459637,1.0115996781,24.9467331478,24.9467331478
 11/22  21:00:00,17.0286242369,1.61279996244,0.0,0.0,5.48122459637,1.0115996781,30.3486422427,30.3486422427
 11/22  22:00:00,17.1016577604,1.68583348593,0.0,0.0,5.48122459637,1.0115996781,32.2599052898,32.2599052898
 11/22  23:00:00,17.3291438378,1.91331956333,0.0,0.0,5.48122459637,1.0115996781,36.2669406518,36.2669406518
 11/22  24:00:00,17.3517481446,1.93592387013,0.0,0.0,5.48122459637,1.0115996781,37.2461703567,37.2461703567
 11/23  01:00:00,17.5618741355,2.14604986107,0.0,0.0,5.48122459637,1.0115996781,40.7944246034,40.7944246034
 11/23  02:00:00,17.5350523484,2.11922807395,0.0,0.0,5.48122459637,1.0115996781,40.9076447838,40.9076447838
 11/23  03:00:00,17.7218594868,2.30603521236,0.0,0.0,5.48122459637,1.0115996781,43.9105716457,43.9105716457
 11/23  04:00:00,17.6034832696,2.18765899515,0.0,0.0,5.48122459637,1.0115996781,42.3012466153,42.3012466153
 11/23  05:00:00,17.7021436182,2.28631934374,0.0,0.0,5.48122459637,1.0115996781,43.5881251611,43.5881251611
 11/23  06:00:00,17.6153457909,2.19952151642,0.0,0.0,5.48122459637,1.0115996781,42.597096353,42.597096353
 11/23  07:00:00,17.8539287406,2.43810446615,0.0,0.0,5.48122459637,1.0115996781,46.5186803145,46.5186803145
 11/23  08:00:00,8.8781632612,2.38533898673,0.0,0.0,5.48122459637,1.0115996781,46.1907927936,46.1907927936
 11/23  09:00:00,8.77963388549,2.28680961103,0.0,0.0,5.48122459637,1.0115996781,43.4703131913,43.4703131913
 11/23  10:00:00,8.22076980423,1.72794552976,0.0,0.0,5.48122459637,1.0115996781,33.0789683988,33.0789683988
 11/23  11:00:00,7.84612322682,1.35329895235,0.0,0.0,5.48122459637,1.0115996781,25.428289714,25.428289714
 11/23  12:00:00,7.34023354748,0.847409273013,0.0,0.0,5.48122459637,1.0115996781,15.8948691259,15.8948691259
 11/23  13:00:00,7.0725999041,0.579775629637,0.0,0.0,5.48122459637,1.0115996781,10.8350674795,10.8350674795
 11/23  14:00:00,6.81543853858,0.322614264117,0.0,0.0,5.48122459637,1.0115996781,6.04725649201,6.04725649201
 11/23  15:00:00,6.55118086619,0.0583565917241,0.0,0.0,5.48122459637,1.0115996781,1.08226001301,1.08226001301
 11/23  16:00:00,6.80914914837,0.316324873909,0.0,0.0,5.48122459637,1.0115996781,5.9386423596,5.9386423596
 11/23  17:00:00,13.2342421639,0.792751222755,0.0,0.0,5.48122459637,1.0115996781,14.8958939185,14.8958939185
 11/23  18:00:00,16.2737143969,0.857890122438,0.0,0.0,5.48122459637,1.0115996781,16.3232572649,16.3232572649
 11/23  19:00:00,16.8740461699,1.45822189539,0.0,0.0,5.48122459637,1.0115996781,27.7909456735,27.7909456735
 11/23  20:00:00,16.6311392352,1.21531496078,0.0,0.0,5.48122459637,1.0115996781,23.2770331313,23.2770331313
 11/23  21:00:00,17.1548223949,1.73899812047,0.0,0.0,5.48122459637,1.0115996781,33.290225069,33.290225069
 11/23  22:00:00,16.764471087,1.34864681257,0.0,0.0,5.48122459637,1.0115996781,25.9093817451,25.9093817451
 11/23  23:00:00,17.2504596613,1.83463538684,0.0,0.0,5.48122459637,1.0115996781,35.1961644595,35.1961644595
 11/23  24:00:00,16.8425999287,1.42677565422,0.0,0.0,5.48122459637,1.0115996781,27.4616541003,27.4616541003
 11/24  01:00:00,17.4327718916,2.01694761718,0.0,0.0,5.48122459637,1.0115996781,38.7310345833,38.7310345833
 11/24  02:00:00,16.984900894,1.56907661956,0.0,0.0,5.48122459637,1.0115996781,30.2228046466,30.2228046466
 11/24  03:00:00,17.6336385256,2.21781425112,0.0,0.0,5.48122459637,1.0115996781,42.6581850821,42.6581850821
 11/24  04:00:00,17.1554457646,1.73962149013,0.0,0.0,5.48122459637,1.0115996781,33.5514288138,33.5514288138
 11/24  05:00:00,17.8208579158,2.40503364129,0.0,0.0,5.48122459637,1.0115996781,46.303233554,46.303233554
 11/24  06:00:00,17.2625407975,1.84671652304,0.0,0.0,5.48122459637,1.0115996781,35.6328111434,35.6328111434
 11/24  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,64.6981351168,64.6981351168
 11/24  08:00:00,39.2298942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,48.7156113828,48.7156113828
 11/24  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,34.8685100254,34.8685100254
 11/24  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,18.2476920595,18.2476920595
 11/24  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.01305058907,7.01305058907
 11/24  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,4.10132326363,4.10132326363
 11/24  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,2.58118339781,2.58118339781
 11/24  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.457799130788,0.457799130788
 11/24  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
