Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/24  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,0.884449399953,0.884449399953
 11/24  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,2.39316442248,2.39316442248
 11/24  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.9134844032,0.497660128694,0.0,0.0,5.48122459637,1.0115996781,9.33888103591,9.33888103591
 11/24  20:00:00,17.0073690626,1.59154478812,0.0,0.0,5.48122459637,1.0115996781,29.9882535371,29.9882535371
 11/24  21:00:00,17.0331563814,1.61733210694,0.0,0.0,5.48122459637,1.0115996781,30.8211691372,30.8211691372
 11/24  22:00:00,18.0332973956,2.61747312111,0.0,0.0,5.48122459637,1.0115996781,50.2417708939,50.2417708939
 11/24  23:00:00,17.4608909112,2.04506663672,0.0,0.0,5.48122459637,1.0115996781,39.1584954595,39.1584954595
 11/24  24:00:00,18.1818470239,2.76602274939,0.0,0.0,5.48122459637,1.0115996781,53.1617882042,53.1617882042
 11/25  01:00:00,17.6746350626,2.2588107881,0.0,0.0,5.48122459637,1.0115996781,43.3898145986,43.3898145986
 11/25  02:00:00,18.6504134337,3.23458915924,0.0,0.0,5.48122459637,1.0115996781,62.3574115834,62.3574115834
 11/25  03:00:00,17.7652200096,2.34939573514,0.0,0.0,5.48122459637,1.0115996781,45.1074571623,45.1074571623
 11/25  04:00:00,18.6076593575,3.191835083,0.0,0.0,5.48122459637,1.0115996781,61.5021122974,61.5021122974
 11/25  05:00:00,17.876006578,2.46018230357,0.0,0.0,5.48122459637,1.0115996781,47.2859071658,47.2859071658
 11/25  06:00:00,18.8704475926,3.4546233181,0.0,0.0,5.48122459637,1.0115996781,66.649376743,66.649376743
 11/25  07:00:00,18.0906746482,2.67485037369,0.0,0.0,5.48122459637,1.0115996781,51.4547293959,51.4547293959
 11/25  08:00:00,20.2269884089,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,92.2144696729,92.2144696729
 11/25  09:00:00,19.7514214203,12.2469974678,0.0,0.0,5.48122459637,2.0231993562,73.5413053923,73.5413053923
 11/25  10:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,61.8123787714,61.8123787714
 11/25  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,51.4874334956,51.4874334956
 11/25  12:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,41.2624124619,41.2624124619
 11/25  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,35.9607490707,35.9607490707
 11/25  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,33.106697354,33.106697354
 11/25  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,32.9925381166,32.9925381166
 11/25  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,37.0280919044,37.0280919044
 11/25  17:00:00,14.2951573143,1.85366637321,0.0,0.0,5.48122459637,1.0115996781,34.5678036718,34.5678036718
 11/25  18:00:00,17.3641974187,1.94837314424,0.0,0.0,5.48122459637,1.0115996781,36.9127566678,36.9127566678
 11/25  19:00:00,18.4014221757,2.98559790119,0.0,0.0,5.48122459637,1.0115996781,56.8137216076,56.8137216076
 11/25  20:00:00,17.8892973786,2.47347310417,0.0,0.0,5.48122459637,1.0115996781,47.2882966402,47.2882966402
 11/25  21:00:00,18.971037677,3.55521340255,0.0,0.0,5.48122459637,1.0115996781,68.0156937428,68.0156937428
 11/25  22:00:00,18.1821768227,2.76635254821,0.0,0.0,5.48122459637,1.0115996781,53.0706297466,53.0706297466
 11/25  23:00:00,19.0972547356,3.68143046113,0.0,0.0,5.48122459637,1.0115996781,70.6053455207,70.6053455207
 11/25  24:00:00,18.1907988082,2.77497453375,0.0,0.0,5.48122459637,1.0115996781,53.3261748899,53.3261748899
 11/26  01:00:00,19.1056270821,3.68980280766,0.0,0.0,5.48122459637,1.0115996781,70.8604939398,70.8604939398
 11/26  02:00:00,18.213245182,2.79742090754,0.0,0.0,5.48122459637,1.0115996781,53.8198292082,53.8198292082
 11/26  03:00:00,19.1793634222,3.76353914778,0.0,0.0,5.48122459637,1.0115996781,72.3680996886,72.3680996886
 11/26  04:00:00,18.2869154959,2.87109122146,0.0,0.0,5.48122459637,1.0115996781,55.3085996863,55.3085996863
 11/26  05:00:00,19.2426762549,3.82685198042,0.0,0.0,5.48122459637,1.0115996781,73.6665974377,73.6665974377
 11/26  06:00:00,18.3120123291,2.89618805463,0.0,0.0,5.48122459637,1.0115996781,55.8304948334,55.8304948334
 11/26  07:00:00,19.2752112785,3.85938700401,0.0,0.0,5.48122459637,1.0115996781,74.3443664073,74.3443664073
 11/26  08:00:00,10.8465590838,2.86656814266,0.0,0.0,5.48122459637,1.0115996781,55.2567353813,55.2567353813
 11/26  09:00:00,10.0943454219,3.6015211474,0.0,0.0,5.48122459637,1.0115996781,69.2376495433,69.2376495433
 11/26  10:00:00,8.89879296303,2.40596868857,0.0,0.0,5.48122459637,1.0115996781,46.2272900553,46.2272900553
 11/26  11:00:00,9.23848874404,2.74566446958,0.0,0.0,5.48122459637,1.0115996781,52.6962054207,52.6962054207
 11/26  12:00:00,8.24845196352,1.75562768906,0.0,0.0,5.48122459637,1.0115996781,33.6172396418,33.6172396418
 11/26  13:00:00,8.39296877689,1.90014450243,0.0,0.0,5.48122459637,1.0115996781,36.0737057684,36.0737057684
 11/26  14:00:00,7.6086522259,1.11582795143,0.0,0.0,5.48122459637,1.0115996781,20.9633095594,20.9633095594
 11/26  15:00:00,7.8816483804,1.38882410593,0.0,0.0,5.48122459637,1.0115996781,26.0413693006,26.0413693006
 11/26  16:00:00,7.62303372637,1.1302094519,0.0,0.0,5.48122459637,1.0115996781,21.4110311725,21.4110311725
 11/26  17:00:00,14.3585117418,1.91702080067,0.0,0.0,5.48122459637,1.0115996781,36.5265902478,36.5265902478
 11/26  18:00:00,17.1750365978,1.75921232329,0.0,0.0,5.48122459637,1.0115996781,33.7565700654,33.7565700654
 11/26  19:00:00,18.001535058,2.5857107835,0.0,0.0,5.48122459637,1.0115996781,49.5762824416,49.5762824416
 11/26  20:00:00,17.4157364743,1.9999121998,0.0,0.0,5.48122459637,1.0115996781,38.4548258126,38.4548258126
 11/26  21:00:00,18.1763377371,2.76051346262,0.0,0.0,5.48122459637,1.0115996781,52.9986961806,52.9986961806
 11/26  22:00:00,17.5419370858,2.12611281134,0.0,0.0,5.48122459637,1.0115996781,40.9158275049,40.9158275049
 11/26  23:00:00,18.2084948854,2.79267061091,0.0,0.0,5.48122459637,1.0115996781,53.640388293,53.640388293
 11/26  24:00:00,17.4776200617,2.06179578728,0.0,0.0,5.48122459637,1.0115996781,39.6925179621,39.6925179621
 11/27  01:00:00,18.1691756566,2.75335138209,0.0,0.0,5.48122459637,1.0115996781,52.915747851,52.915747851
 11/27  02:00:00,17.4924860246,2.07666175012,0.0,0.0,5.48122459637,1.0115996781,40.0019158784,40.0019158784
 11/27  03:00:00,18.2595959419,2.84377166744,0.0,0.0,5.48122459637,1.0115996781,54.7030197435,54.7030197435
 11/27  04:00:00,17.6129175105,2.19709323607,0.0,0.0,5.48122459637,1.0115996781,42.3600972038,42.3600972038
 11/27  05:00:00,18.4254804685,3.00965619405,0.0,0.0,5.48122459637,1.0115996781,57.9404782822,57.9404782822
 11/27  06:00:00,17.7977218943,2.38189761985,0.0,0.0,5.48122459637,1.0115996781,45.9655645022,45.9655645022
 11/27  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,84.4262717648,84.4262717648
 11/27  08:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,66.8370954566,66.8370954566
 11/27  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,52.5022713601,52.5022713601
 11/27  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.8498748951,34.8498748951
 11/27  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,19.4974056124,19.4974056124
 11/27  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.5772906938,7.5772906938
 11/27  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,6.39157162844,6.39157162844
 11/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.21688147013,6.21688147013
 11/27  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.6878905661,6.6878905661
 11/27  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.16221489822,7.16221489822
 11/27  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.5189240354,10.5189240354
 11/27  18:00:00,30.4234214419,1.01034894039,0.0,0.0,16.4436737891,4.04639871239,18.8452338305,18.8452338305
 11/27  19:00:00,16.7591644175,1.34334014302,0.0,0.0,5.48122459637,1.0115996781,24.9963520667,24.9963520667
 11/27  20:00:00,16.7769676116,1.36114333715,0.0,0.0,5.48122459637,1.0115996781,25.6566875649,25.6566875649
 11/27  21:00:00,16.9437599987,1.52793572421,0.0,0.0,5.48122459637,1.0115996781,28.7991436492,28.7991436492
 11/27  22:00:00,16.9325379452,1.51671367078,0.0,0.0,5.48122459637,1.0115996781,29.0052052774,29.0052052774
 11/27  23:00:00,17.0494674599,1.63364318543,0.0,0.0,5.48122459637,1.0115996781,30.9255817703,30.9255817703
 11/27  24:00:00,16.921368453,1.50554417851,0.0,0.0,5.48122459637,1.0115996781,28.8677793938,28.8677793938
 11/28  01:00:00,16.9748366723,1.55901239781,0.0,0.0,5.48122459637,1.0115996781,29.5540342836,29.5540342836
 11/28  02:00:00,16.9205236327,1.50469935819,0.0,0.0,5.48122459637,1.0115996781,28.9241415953,28.9241415953
 11/28  03:00:00,17.0965619707,1.68073769628,0.0,0.0,5.48122459637,1.0115996781,31.9479794478,31.9479794478
 11/28  04:00:00,17.1203336776,1.70450940318,0.0,0.0,5.48122459637,1.0115996781,32.8662595075,32.8662595075
 11/28  05:00:00,17.272198336,1.85637406158,0.0,0.0,5.48122459637,1.0115996781,35.3712816825,35.3712816825
 11/28  06:00:00,17.2425261066,1.82670183215,0.0,0.0,5.48122459637,1.0115996781,35.3363424682,35.3363424682
 11/28  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,51.7067614729,51.7067614729
 11/28  08:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,41.4187643408,41.4187643408
 11/28  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,30.9643700392,30.9643700392
 11/28  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,22.1612417449,22.1612417449
 11/28  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,17.4934453403,17.4934453403
 11/28  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.1078575633,15.1078575633
 11/28  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,15.9451996772,15.9451996772
 11/28  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,10.1471364304,10.1471364304
 11/28  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.44120582754,7.44120582754
 11/28  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,7.02578256144,7.02578256144
 11/28  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,6.86896979472,6.86896979472
 11/28  18:00:00,29.7738803337,0.360807832249,0.0,0.0,16.4436737891,4.04639871239,6.79924687829,6.79924687829
 11/28  19:00:00,16.1925849959,0.776760721444,0.0,0.0,5.48122459637,1.0115996781,14.6941165651,14.6941165651
 11/28  20:00:00,16.0886656989,0.672841424404,0.0,0.0,5.48122459637,1.0115996781,12.6711731284,12.6711731284
 11/28  21:00:00,16.1228559214,0.707031646976,0.0,0.0,5.48122459637,1.0115996781,13.320251196,13.320251196
 11/28  22:00:00,16.8316138107,1.41578953621,0.0,0.0,5.48122459637,1.0115996781,27.0756005622,27.0756005622
 11/28  23:00:00,16.6923178412,1.27649356676,0.0,0.0,5.48122459637,1.0115996781,24.4612819095,24.4612819095
 11/28  24:00:00,17.4474588869,2.03163461245,0.0,0.0,5.48122459637,1.0115996781,39.1171701965,39.1171701965
 11/29  01:00:00,17.0404058776,1.62458160314,0.0,0.0,5.48122459637,1.0115996781,31.198842719,31.198842719
 11/29  02:00:00,17.6514862407,2.23566196622,0.0,0.0,5.48122459637,1.0115996781,43.0700234232,43.0700234232
 11/29  03:00:00,17.1431261874,1.72730191292,0.0,0.0,5.48122459637,1.0115996781,33.2056366521,33.2056366521
 11/29  04:00:00,17.8915611649,2.47573689048,0.0,0.0,5.48122459637,1.0115996781,47.7421524759,47.7421524759
 11/29  05:00:00,17.3692745673,1.95345029284,0.0,0.0,5.48122459637,1.0115996781,37.5834129035,37.5834129035
 11/29  06:00:00,18.212208405,2.79638413051,0.0,0.0,5.48122459637,1.0115996781,53.9691534932,53.9691534932
 11/29  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,68.7562622354,68.7562622354
 11/29  08:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,61.3899865226,61.3899865226
 11/29  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,55.2967108665,55.2967108665
 11/29  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.6718962941,52.6718962941
 11/29  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.319220078,58.319220078
 11/29  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,55.9168277857,55.9168277857
 11/29  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,51.4800739884,51.4800739884
 11/29  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.2964126577,48.2964126577
 11/29  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,46.8304511102,46.8304511102
 11/29  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,42.1547579817,42.1547579817
 11/29  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.1892338236,41.1892338236
 11/29  18:00:00,31.5552198818,2.14214738034,0.0,0.0,16.4436737891,4.04639871239,39.9510556663,39.9510556663
 11/29  19:00:00,17.5315114738,2.1156871993,0.0,0.0,5.48122459637,1.0115996781,40.1741479114,40.1741479114
 11/29  20:00:00,18.3909210601,2.97509678561,0.0,0.0,5.48122459637,1.0115996781,56.4601693727,56.4601693727
 11/29  21:00:00,17.7647745159,2.34895024142,0.0,0.0,5.48122459637,1.0115996781,45.0957860477,45.0957860477
 11/29  22:00:00,18.5651458527,3.14932157819,0.0,0.0,5.48122459637,1.0115996781,59.967440987,59.967440987
 11/29  23:00:00,17.8771673087,2.46134303426,0.0,0.0,5.48122459637,1.0115996781,47.4157093244,47.4157093244
 11/29  24:00:00,18.6287095156,3.21288524112,0.0,0.0,5.48122459637,1.0115996781,61.2748875485,61.2748875485
 11/30  01:00:00,17.8886138968,2.47278962231,0.0,0.0,5.48122459637,1.0115996781,47.7286347246,47.7286347246
 11/30  02:00:00,18.6097958672,3.19397159272,0.0,0.0,5.48122459637,1.0115996781,60.9830258586,60.9830258586
 11/30  03:00:00,17.8403583371,2.42453406259,0.0,0.0,5.48122459637,1.0115996781,46.8679284394,46.8679284394
 11/30  04:00:00,18.6015971106,3.18577283615,0.0,0.0,5.48122459637,1.0115996781,60.8897697925,60.8897697925
 11/30  05:00:00,17.9289110932,2.51308681876,0.0,0.0,5.48122459637,1.0115996781,48.6801008155,48.6801008155
 11/30  06:00:00,18.679933711,3.26410943651,0.0,0.0,5.48122459637,1.0115996781,62.4755313783,62.4755313783
 11/30  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,75.3355890676,75.3355890676
 11/30  08:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,62.3438173098,62.3438173098
 11/30  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,51.9605941624,51.9605941624
 11/30  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,43.4591143506,43.4591143506
 11/30  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,35.2983324663,35.2983324663
 11/30  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,26.1920333045,26.1920333045
 11/30  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,19.1938711429,19.1938711429
 11/30  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,16.2650213695,16.2650213695
 11/30  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,15.1238778496,15.1238778496
 11/30  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,14.033743704,14.033743704
 11/30  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,18.3250176929,18.3250176929
 11/30  18:00:00,30.8318907226,1.41881822108,0.0,0.0,16.4436737891,4.04639871239,26.5012587156,26.5012587156
 11/30  19:00:00,17.0119912884,1.59616701396,0.0,0.0,5.48122459637,1.0115996781,29.9542710128,29.9542710128
 11/30  20:00:00,18.0213294816,2.60550520718,0.0,0.0,5.48122459637,1.0115996781,49.3282542675,49.3282542675
 11/30  21:00:00,17.6529196386,2.23709536413,0.0,0.0,5.48122459637,1.0115996781,42.8670576326,42.8670576326
 11/30  22:00:00,18.4884942203,3.07266994579,0.0,0.0,5.48122459637,1.0115996781,58.4703881532,58.4703881532
 11/30  23:00:00,17.8272230618,2.41139878735,0.0,0.0,5.48122459637,1.0115996781,46.4054668565,46.4054668565
 11/30  24:00:00,18.5680948767,3.15227060221,0.0,0.0,5.48122459637,1.0115996781,60.0950184623,60.0950184623
 12/01  01:00:00,17.8370202447,2.42119597026,0.0,0.0,5.48122459637,1.0115996781,46.6977661547,46.6977661547
 12/01  02:00:00,18.5888817604,3.17305748594,0.0,0.0,5.48122459637,1.0115996781,60.5721517112,60.5721517112
 12/01  03:00:00,17.8992223014,2.48339802692,0.0,0.0,5.48122459637,1.0115996781,48.0236078469,48.0236078469
 12/01  04:00:00,18.7121535848,3.29632931035,0.0,0.0,5.48122459637,1.0115996781,63.0448932994,63.0448932994
 12/01  05:00:00,18.0202724593,2.60444818487,0.0,0.0,5.48122459637,1.0115996781,50.4785781428,50.4785781428
 12/01  06:00:00,18.8681663463,3.45234207188,0.0,0.0,5.48122459637,1.0115996781,66.1586502636,66.1586502636
 12/01  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,82.9410868472,82.9410868472
 12/01  08:00:00,40.7170609104,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,73.6646331596,73.6646331596
 12/01  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,57.781564006,57.781564006
 12/01  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,44.4484029411,44.4484029411
 12/01  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.0248914647,41.0248914647
 12/01  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.640508868,41.640508868
 12/01  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,37.4893981664,37.4893981664
 12/01  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,33.2728194954,33.2728194954
 12/01  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,36.5273106779,36.5273106779
 12/01  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,37.534505973,37.534505973
 12/01  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,41.2238545872,41.2238545872
 12/01  18:00:00,31.6753090151,2.26223651359,0.0,0.0,16.4436737891,4.04639871239,42.3573257836,42.3573257836
 12/01  19:00:00,17.6895232632,2.2736989887,0.0,0.0,5.48122459637,1.0115996781,43.1556699767,43.1556699767
 12/01  20:00:00,18.7334744214,3.3176501469,0.0,0.0,5.48122459637,1.0115996781,63.5062849589,63.5062849589
 12/01  21:00:00,17.9948386857,2.57901441127,0.0,0.0,5.48122459637,1.0115996781,49.3368327348,49.3368327348
 12/01  22:00:00,19.0075633823,3.59173910782,0.0,0.0,5.48122459637,1.0115996781,69.0753381149,69.0753381149
 12/01  23:00:00,18.1623522853,2.74652801085,0.0,0.0,5.48122459637,1.0115996781,52.7306624072,52.7306624072
 12/01  24:00:00,19.1756400967,3.75981582219,0.0,0.0,5.48122459637,1.0115996781,72.5160259625,72.5160259625
 12/02  01:00:00,18.2727579058,2.85693363132,0.0,0.0,5.48122459637,1.0115996781,54.9821003539,54.9821003539
 12/02  02:00:00,19.3409178746,3.92509360009,0.0,0.0,5.48122459637,1.0115996781,75.8696350377,75.8696350377
 12/02  03:00:00,18.3799134572,2.96408918274,0.0,0.0,5.48122459637,1.0115996781,57.148429151,57.148429151
 12/02  04:00:00,19.4426649511,4.02684067666,0.0,0.0,5.48122459637,1.0115996781,77.950971244,77.950971244
 12/02  05:00:00,18.4404574651,3.02463319064,0.0,0.0,5.48122459637,1.0115996781,58.3888627875,58.3888627875
 12/02  06:00:00,19.5004064652,4.08458219077,0.0,0.0,5.48122459637,1.0115996781,79.1499730867,79.1499730867
 12/02  07:00:00,18.4787262286,3.06290195409,0.0,0.0,5.48122459637,1.0115996781,59.1814334286,59.1814334286
 12/02  08:00:00,20.2145873938,12.2345964527,0.0,0.0,5.48122459637,1.0115996781,103.158568942,103.158568942
 12/02  09:00:00,19.7142183752,12.2097944226,0.0,0.0,5.48122459637,2.0231993562,86.6796320955,86.6796320955
 12/02  10:00:00,29.4359341964,12.2345964527,0.0,0.0,13.1549390313,4.04639871239,79.1706791011,79.1706791011
 12/02  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,71.7826925915,71.7826925915
 12/02  12:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,67.4560086278,67.4560086278
 12/02  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,66.0386908219,66.0386908219
 12/02  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,66.0498751746,66.0498751746
 12/02  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,66.2580981289,66.2580981289
 12/02  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,67.5552125455,67.5552125455
 12/02  17:00:00,15.3871105319,2.94561959076,0.0,0.0,5.48122459637,1.0115996781,55.4827915129,55.4827915129
 12/02  18:00:00,18.2617396992,2.84591542471,0.0,0.0,5.48122459637,1.0115996781,54.65057559,54.65057559
 12/02  19:00:00,19.4093430363,3.9935187618,0.0,0.0,5.48122459637,1.0115996781,76.3839612888,76.3839612888
 12/02  20:00:00,18.6710164252,3.25519215078,0.0,0.0,5.48122459637,1.0115996781,63.0194379603,63.0194379603
 12/02  21:00:00,19.9024691726,4.48664489811,0.0,0.0,5.48122459637,1.0115996781,84.7784884554,84.7784884554
 12/02  22:00:00,19.3085735937,3.89274931927,0.0,0.0,5.48122459637,1.0115996781,73.5099539933,73.5099539933
 12/02  23:00:00,20.4335027485,5.01767847405,0.0,0.0,5.48122459637,1.0115996781,97.6064404683,97.6064404683
 12/02  24:00:00,19.4283528458,4.01252857135,0.0,0.0,5.48122459637,1.0115996781,80.2766677643,80.2766677643
 12/03  01:00:00,20.47549034,5.0596660655,0.0,0.0,5.48122459637,1.0115996781,100.570206964,100.570206964
 12/03  02:00:00,19.4712078582,4.05538358376,0.0,0.0,5.48122459637,1.0115996781,83.8754435595,83.8754435595
 12/03  03:00:00,20.5970241716,5.18119989715,0.0,0.0,5.48122459637,1.0115996781,107.503083654,107.503083654
 12/03  04:00:00,19.5728744516,4.15705017715,0.0,0.0,5.48122459637,1.0115996781,89.8565999521,89.8565999521
 12/03  05:00:00,20.659901879,5.24407760456,0.0,0.0,5.48122459637,1.0115996781,110.575348969,110.575348969
 12/03  06:00:00,19.6083225002,4.19249822574,0.0,0.0,5.48122459637,1.0115996781,91.5454648469,91.5454648469
 12/03  07:00:00,20.7182901298,5.30246585529,0.0,0.0,5.48122459637,1.0115996781,113.239095646,113.239095646
 12/03  08:00:00,13.7147602527,4.2476026449,0.0,0.0,5.48122459637,1.0115996781,94.8272573112,94.8272573112
 12/03  09:00:00,11.7282841504,5.23545987597,0.0,0.0,5.48122459637,1.0115996781,112.646333442,112.646333442
 12/03  10:00:00,10.4952242122,4.0023999377,0.0,0.0,5.48122459637,1.0115996781,86.3341622621,86.3341622621
 12/03  11:00:00,11.1956021944,4.70277791992,0.0,0.0,5.48122459637,1.0115996781,93.8168413748,93.8168413748
 12/03  12:00:00,9.96017594972,3.46735167525,0.0,0.0,5.48122459637,1.0115996781,65.3557003763,65.3557003763
 12/03  13:00:00,10.4501824541,3.95735817966,0.0,0.0,5.48122459637,1.0115996781,72.7534190309,72.7534190309
 12/03  14:00:00,9.36866557713,2.87584130266,0.0,0.0,5.48122459637,1.0115996781,55.9194100714,55.9194100714
 12/03  15:00:00,10.3791999348,3.88637566035,0.0,0.0,5.48122459637,1.0115996781,74.7056516453,74.7056516453
 12/03  16:00:00,9.6574855577,3.16466128323,0.0,0.0,5.48122459637,1.0115996781,61.4562908288,61.4562908288
 12/03  17:00:00,16.8990226643,4.45753172317,0.0,0.0,5.48122459637,1.0115996781,82.9213012805,82.9213012805
 12/03  18:00:00,19.2265354,3.81071112554,0.0,0.0,5.48122459637,1.0115996781,71.0239678834,71.0239678834
 12/03  19:00:00,20.3099872849,4.8941630104,0.0,0.0,5.48122459637,1.0115996781,94.2382488364,94.2382488364
 12/03  20:00:00,19.3777130076,3.96188873318,0.0,0.0,5.48122459637,1.0115996781,79.4931789227,79.4931789227
 12/03  21:00:00,20.4354551958,5.01963092135,0.0,0.0,5.48122459637,1.0115996781,100.356963284,100.356963284
 12/03  22:00:00,19.4292168691,4.01339259462,0.0,0.0,5.48122459637,1.0115996781,82.76663698,82.76663698
 12/03  23:00:00,20.5223960644,5.10657178997,0.0,0.0,5.48122459637,1.0115996781,105.488310307,105.488310307
 12/03  24:00:00,19.5484365314,4.1326122569,0.0,0.0,5.48122459637,1.0115996781,90.1099294514,90.1099294514
 12/04  01:00:00,20.6627680236,5.2469437491,0.0,0.0,5.48122459637,1.0115996781,112.191593911,112.191593911
 12/04  02:00:00,19.6146234354,4.19879916091,0.0,0.0,5.48122459637,1.0115996781,93.8721771308,93.8721771308
 12/04  03:00:00,20.7104281001,5.29460382565,0.0,0.0,5.48122459637,1.0115996781,114.834167274,114.834167274
 12/04  04:00:00,19.6380813517,4.22225707724,0.0,0.0,5.48122459637,1.0115996781,95.4989647478,95.4989647478
 12/04  05:00:00,20.782728416,5.36690414151,0.0,0.0,5.48122459637,1.0115996781,119.05485108,119.05485108
 12/04  06:00:00,19.7577277415,4.34190346707,0.0,0.0,5.48122459637,1.0115996781,102.316746551,102.316746551
 12/04  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,156.698275271,156.698275271
 12/04  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,127.223878553,127.223878553
 12/04  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,108.330245242,108.330245242
 12/04  10:00:00,70.7929676306,12.3575491604,0.0,0.0,49.3310213673,9.10439710289,85.6729266185,85.6729266185
 12/04  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,77.7044219208,77.7044219208
 12/04  12:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,74.8814182381,74.8814182381
 12/04  13:00:00,64.1399876032,12.1973934075,0.0,0.0,43.8497967709,8.09279742479,75.1693867058,75.1693867058
 12/04  14:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,73.6729975313,73.6729975313
 12/04  15:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,72.9832401976,72.9832401976
 12/04  16:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,70.7212752371,70.7212752371
 12/04  17:00:00,76.6062805745,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,72.2858420052,72.2858420052
 12/04  18:00:00,32.7562364484,3.34316394691,0.0,0.0,16.4436737891,4.04639871239,62.9490028879,62.9490028879
 12/04  19:00:00,18.8830319358,3.46720766131,0.0,0.0,5.48122459637,1.0115996781,65.5104865771,65.5104865771
 12/04  20:00:00,20.139793965,4.72396969058,0.0,0.0,5.48122459637,1.0115996781,90.8692661195,90.8692661195
 12/04  21:00:00,19.1645639559,3.74873968141,0.0,0.0,5.48122459637,1.0115996781,72.5657656328,72.5657656328
 12/04  22:00:00,20.1451175461,4.7292932716,0.0,0.0,5.48122459637,1.0115996781,90.1106338832,90.1106338832
 12/04  23:00:00,19.1974520543,3.78162777979,0.0,0.0,5.48122459637,1.0115996781,73.3939857145,73.3939857145
 12/04  24:00:00,20.3083818814,4.89255760695,0.0,0.0,5.48122459637,1.0115996781,96.4111711486,96.4111711486
 12/05  01:00:00,19.4102412726,3.99441699812,0.0,0.0,5.48122459637,1.0115996781,83.2978525774,83.2978525774
 12/05  02:00:00,20.5508481449,5.13502387047,0.0,0.0,5.48122459637,1.0115996781,107.154094838,107.154094838
 12/05  03:00:00,19.4977727736,4.0819484991,0.0,0.0,5.48122459637,1.0115996781,87.1491737148,87.1491737148
 12/05  04:00:00,20.5045875519,5.08876327746,0.0,0.0,5.48122459637,1.0115996781,104.82147804,104.82147804
 12/05  05:00:00,19.4556925026,4.03986822816,0.0,0.0,5.48122459637,1.0115996781,85.4689787844,85.4689787844
 12/05  06:00:00,20.510627401,5.09480312653,0.0,0.0,5.48122459637,1.0115996781,105.028055836,105.028055836
 12/05  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,124.710422203,124.710422203
 12/05  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,103.696449306,103.696449306
 12/05  09:00:00,58.6339609768,12.1725913774,0.0,0.0,38.3685721746,8.09279742479,83.6327787236,83.6327787236
 12/05  10:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,68.8083696827,68.8083696827
 12/05  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.7943261343,62.7943261343
 12/05  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.7654823929,57.7654823929
 12/05  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,52.4141271632,52.4141271632
 12/05  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,46.4320506273,46.4320506273
 12/05  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.6508870703,48.6508870703
 12/05  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,53.7562110077,53.7562110077
 12/05  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.0153971396,61.0153971396
 12/05  18:00:00,32.4730764258,3.06000392429,0.0,0.0,16.4436737891,4.04639871239,57.5848803393,57.5848803393
 12/05  19:00:00,18.3805611815,2.964736907,0.0,0.0,5.48122459637,1.0115996781,56.5838561407,56.5838561407
 12/05  20:00:00,19.5878954514,4.17207117692,0.0,0.0,5.48122459637,1.0115996781,79.9430929679,79.9430929679
 12/05  21:00:00,18.8691077171,3.45328344259,0.0,0.0,5.48122459637,1.0115996781,63.684521016,63.684521016
 12/05  22:00:00,20.2468927939,4.83106851943,0.0,0.0,5.48122459637,1.0115996781,91.0699894126,91.0699894126
 12/05  23:00:00,19.1909037832,3.77507950874,0.0,0.0,5.48122459637,1.0115996781,72.6085837277,72.6085837277
 12/05  24:00:00,20.3787363139,4.96291203947,0.0,0.0,5.48122459637,1.0115996781,98.4327299863,98.4327299863
 12/06  01:00:00,19.3077431997,3.89191892524,0.0,0.0,5.48122459637,1.0115996781,79.7326980667,79.7326980667
 12/06  02:00:00,20.5060837594,5.09025948494,0.0,0.0,5.48122459637,1.0115996781,104.759868909,104.759868909
 12/06  03:00:00,19.4595127225,4.04368844806,0.0,0.0,5.48122459637,1.0115996781,89.1494809841,89.1494809841
 12/06  04:00:00,20.7416302635,5.32580598908,0.0,0.0,5.48122459637,1.0115996781,114.981941183,114.981941183
 12/06  05:00:00,19.4975640115,4.08173973706,0.0,0.0,5.48122459637,1.0115996781,90.1834772971,90.1834772971
 12/06  06:00:00,20.7030482659,5.28722399139,0.0,0.0,5.48122459637,1.0115996781,114.086926003,114.086926003
 12/06  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,135.400338641,135.400338641
 12/06  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,124.734601142,124.734601142
 12/06  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,105.242368325,105.242368325
 12/06  10:00:00,70.6696624419,12.2342439718,0.0,0.0,49.3310213673,9.10439710289,82.2196985828,82.2196985828
 12/06  11:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,72.9637776697,72.9637776697
 12/06  12:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,65.7116507359,65.7116507359
 12/06  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,64.5645489179,64.5645489179
 12/06  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.2279410452,62.2279410452
 12/06  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,64.7254036987,64.7254036987
 12/06  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,68.2964593586,68.2964593586
 12/06  17:00:00,76.6062805745,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,75.1514042638,75.1514042638
 12/06  18:00:00,32.9623858814,3.54931337989,0.0,0.0,16.4436737891,4.04639871239,66.8203433753,66.8203433753
 12/06  19:00:00,19.2328367233,3.81701244888,0.0,0.0,5.48122459637,1.0115996781,76.7504833608,76.7504833608
 12/06  20:00:00,20.6027416334,5.1869173589,0.0,0.0,5.48122459637,1.0115996781,109.500102271,109.500102271
 12/06  21:00:00,19.6177349253,4.20191065081,0.0,0.0,5.48122459637,1.0115996781,94.7524650091,94.7524650091
 12/06  22:00:00,20.8281343637,5.41231008919,0.0,0.0,5.48122459637,1.0115996781,119.922475,119.922475
 12/06  23:00:00,19.7942873056,4.37846303118,0.0,0.0,5.48122459637,1.0115996781,103.676321976,103.676321976
 12/06  24:00:00,21.0360823814,5.62025810698,0.0,0.0,5.48122459637,1.0115996781,128.926637889,128.926637889
 12/07  01:00:00,19.9258120712,4.50998779674,0.0,0.0,5.48122459637,1.0115996781,109.723735159,109.723735159
 12/07  02:00:00,21.142000637,5.72617636251,0.0,0.0,5.48122459637,1.0115996781,133.524687045,133.524687045
 12/07  03:00:00,19.9939982272,4.57817395277,0.0,0.0,5.48122459637,1.0115996781,113.128304797,113.128304797
 12/07  04:00:00,21.2364504522,5.82062617773,0.0,0.0,5.48122459637,1.0115996781,138.098869649,138.098869649
 12/07  05:00:00,20.0991203175,4.68329604307,0.0,0.0,5.48122459637,1.0115996781,118.464367539,118.464367539
 12/07  06:00:00,21.3185613375,5.902737063,0.0,0.0,5.48122459637,1.0115996781,142.028505977,142.028505977
 12/07  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,165.798022717,165.798022717
 12/07  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,144.248560805,144.248560805
 12/07  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,125.786892888,125.786892888
 12/07  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,109.308338837,109.308338837
 12/07  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,99.2840491758,99.2840491758
 12/07  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,93.2744853017,93.2744853017
 12/07  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,91.3426462698,91.3426462698
 12/07  14:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,85.4505873127,85.4505873127
 12/07  15:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,85.9260865116,85.9260865116
 12/07  16:00:00,70.7313150363,12.2958965661,0.0,0.0,49.3310213673,9.10439710289,88.9715068211,88.9715068211
 12/07  17:00:00,76.9265920803,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,107.091585421,107.091585421
 12/07  18:00:00,34.3526376024,4.93956510093,0.0,0.0,16.4436737891,4.04639871239,117.142146938,117.142146938
 12/07  19:00:00,20.115900659,4.7000763845,0.0,0.0,5.48122459637,1.0115996781,129.139898657,129.139898657
 12/07  20:00:00,21.7281147687,6.31229049428,0.0,0.0,5.48122459637,1.0115996781,165.689256511,165.689256511
 12/07  21:00:00,20.4755411831,5.0597169086,0.0,0.0,5.48122459637,1.0115996781,144.455066998,144.455066998
 12/07  22:00:00,22.174122002,6.75829772749,0.0,0.0,5.48122459637,1.0115996781,186.810029897,186.810029897
 12/07  23:00:00,20.8953424081,5.47951813359,0.0,0.0,5.48122459637,1.0115996781,165.156391756,165.156391756
 12/07  24:00:00,22.3285112018,6.91268692735,0.0,0.0,5.48122459637,1.0115996781,192.326584352,192.326584352
 12/08  01:00:00,20.9592305451,5.54340627064,0.0,0.0,5.48122459637,1.0115996781,170.07048986,170.07048986
 12/08  02:00:00,22.5306429837,7.11481870922,0.0,0.0,5.48122459637,1.0115996781,201.297672554,201.297672554
 12/08  03:00:00,21.0849585205,5.66913424608,0.0,0.0,5.48122459637,1.0115996781,176.16534287,176.16534287
 12/08  04:00:00,22.6260257189,7.21020144448,0.0,0.0,5.48122459637,1.0115996781,206.691463389,206.691463389
 12/08  05:00:00,21.1455364561,5.72971218168,0.0,0.0,5.48122459637,1.0115996781,181.018412181,181.018412181
 12/08  06:00:00,22.8421956991,7.42637142461,0.0,0.0,5.48122459637,1.0115996781,218.288102949,218.288102949
 12/08  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,257.102176897,257.102176897
 12/08  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,239.084337309,239.084337309
 12/08  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,210.120283453,210.120283453
 12/08  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,173.060806827,173.060806827
 12/08  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,145.277198638,145.277198638
 12/08  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,117.434840426,117.434840426
 12/08  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,97.2618633534,97.2618633534
 12/08  14:00:00,70.9162728193,12.4808543491,0.0,0.0,49.3310213673,9.10439710289,82.9757826707,82.9757826707
 12/08  15:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,79.4983680079,79.4983680079
 12/08  16:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,80.3349827771,80.3349827771
 12/08  17:00:00,76.6799817029,12.2958965661,0.0,0.0,49.3310213673,9.10439710289,90.5686459939,90.5686459939
 12/08  18:00:00,34.0529948254,4.63992232391,0.0,0.0,16.4436737891,4.04639871239,105.65922643,105.65922643
 12/08  19:00:00,19.9970611542,4.58123687976,0.0,0.0,5.48122459637,1.0115996781,123.616594099,123.616594099
 12/08  20:00:00,21.5133737125,6.09754943802,0.0,0.0,5.48122459637,1.0115996781,156.541425008,156.541425008
 12/08  21:00:00,20.2670563004,4.85123202589,0.0,0.0,5.48122459637,1.0115996781,133.203367722,133.203367722
 12/08  22:00:00,21.5799333843,6.16410910981,0.0,0.0,5.48122459637,1.0115996781,157.950211644,157.950211644
 12/08  23:00:00,20.3058951295,4.89007085504,0.0,0.0,5.48122459637,1.0115996781,132.831335597,132.831335597
 12/08  24:00:00,21.541378668,6.12555439357,0.0,0.0,5.48122459637,1.0115996781,154.77556789,154.77556789
 12/09  01:00:00,20.2559187392,4.84009446471,0.0,0.0,5.48122459637,1.0115996781,129.292322378,129.292322378
 12/09  02:00:00,21.466350345,6.05052607055,0.0,0.0,5.48122459637,1.0115996781,150.447381155,150.447381155
 12/09  03:00:00,20.2146480517,4.79882377725,0.0,0.0,5.48122459637,1.0115996781,126.05251804,126.05251804
 12/09  04:00:00,21.4420471299,6.02622285542,0.0,0.0,5.48122459637,1.0115996781,148.182029332,148.182029332
 12/09  05:00:00,20.1818007606,4.76597648611,0.0,0.0,5.48122459637,1.0115996781,123.268397318,123.268397318
 12/09  06:00:00,21.3416796294,5.9258553549,0.0,0.0,5.48122459637,1.0115996781,142.923646675,142.923646675
 12/09  07:00:00,20.0905832885,4.674759014,0.0,0.0,5.48122459637,1.0115996781,118.270192346,118.270192346
 12/09  08:00:00,22.0096645512,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,167.678056038,167.678056038
 12/09  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,134.808048949,134.808048949
 12/09  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,108.692537,108.692537
 12/09  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,93.2152299723,93.2152299723
 12/09  12:00:00,29.6821920928,12.4808543491,0.0,0.0,13.1549390313,4.04639871239,84.5843810129,84.5843810129
 12/09  13:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,88.5712123041,88.5712123041
 12/09  14:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,90.6642112004,90.6642112004
 12/09  15:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,91.350930579,91.350930579
 12/09  16:00:00,19.0353312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,93.805366377,93.805366377
 12/09  17:00:00,16.3904458794,3.9489549383,0.0,0.0,5.48122459637,1.0115996781,74.7530064531,74.7530064531
 12/09  18:00:00,19.0541425581,3.63831828362,0.0,0.0,5.48122459637,1.0115996781,71.7518874576,71.7518874576
 12/09  19:00:00,20.1518970305,4.73607275605,0.0,0.0,5.48122459637,1.0115996781,93.9140512582,93.9140512582
 12/09  20:00:00,19.2148544281,3.79903015368,0.0,0.0,5.48122459637,1.0115996781,77.681897037,77.681897037
 12/09  21:00:00,20.257638995,4.84181472053,0.0,0.0,5.48122459637,1.0115996781,97.6419180433,97.6419180433
 12/09  22:00:00,19.2344252898,3.81860101538,0.0,0.0,5.48122459637,1.0115996781,77.407251061,77.407251061
 12/09  23:00:00,20.1616469309,4.74582265642,0.0,0.0,5.48122459637,1.0115996781,92.206386861,92.206386861
 12/09  24:00:00,19.1642252451,3.74840097062,0.0,0.0,5.48122459637,1.0115996781,73.084827557,73.084827557
 12/10  01:00:00,20.1847272914,4.76890301691,0.0,0.0,5.48122459637,1.0115996781,92.6087862752,92.6087862752
 12/10  02:00:00,19.2275643154,3.8117400409,0.0,0.0,5.48122459637,1.0115996781,75.548749247,75.548749247
 12/10  03:00:00,20.235477862,4.81965358755,0.0,0.0,5.48122459637,1.0115996781,94.6467522507,94.6467522507
 12/10  04:00:00,19.2209615356,3.80513726113,0.0,0.0,5.48122459637,1.0115996781,74.6807637609,74.6807637609
 12/10  05:00:00,20.1501243519,4.73430007747,0.0,0.0,5.48122459637,1.0115996781,90.2953202854,90.2953202854
 12/10  06:00:00,19.1826878173,3.7668635428,0.0,0.0,5.48122459637,1.0115996781,72.5829477648,72.5829477648
 12/10  07:00:00,20.1892587599,4.77343448544,0.0,0.0,5.48122459637,1.0115996781,91.4278413365,91.4278413365
 12/10  08:00:00,13.2807715568,3.81361394901,0.0,0.0,5.48122459637,1.0115996781,74.3595261631,74.3595261631
 12/10  09:00:00,11.2570874575,4.76426318308,0.0,0.0,5.48122459637,1.0115996781,92.8629104505,92.8629104505
 12/10  10:00:00,10.2085423985,3.71571812403,0.0,0.0,5.48122459637,1.0115996781,72.4338868835,72.4338868835
 12/10  11:00:00,10.8952195747,4.40239530026,0.0,0.0,5.48122459637,1.0115996781,81.3573048239,81.3573048239
 12/10  12:00:00,9.48327467328,2.99045039882,0.0,0.0,5.48122459637,1.0115996781,55.9292274255,55.9292274255
 12/10  13:00:00,9.9931216433,3.50029736884,0.0,0.0,5.48122459637,1.0115996781,67.1279327556,67.1279327556
 12/10  14:00:00,9.1913414579,2.69851718343,0.0,0.0,5.48122459637,1.0115996781,52.5600661175,52.5600661175
 12/10  15:00:00,10.0740405013,3.5812162268,0.0,0.0,5.48122459637,1.0115996781,68.8044719483,68.8044719483
 12/10  16:00:00,9.46938099148,2.97655671701,0.0,0.0,5.48122459637,1.0115996781,57.9670988649,57.9670988649
 12/10  17:00:00,16.5473077418,4.10581680071,0.0,0.0,5.48122459637,1.0115996781,78.9519700371,78.9519700371
 12/10  18:00:00,19.0640169695,3.64819269503,0.0,0.0,5.48122459637,1.0115996781,70.2794840333,70.2794840333
 12/10  19:00:00,20.3817499525,4.96592567808,0.0,0.0,5.48122459637,1.0115996781,97.8842246474,97.8842246474
 12/10  20:00:00,19.4555075601,4.03968328562,0.0,0.0,5.48122459637,1.0115996781,84.3981501565,84.3981501565
 12/10  21:00:00,20.5771215771,5.16129730261,0.0,0.0,5.48122459637,1.0115996781,107.647797758,107.647797758
 12/10  22:00:00,19.5258620045,4.11003772999,0.0,0.0,5.48122459637,1.0115996781,88.7963098984,88.7963098984
 12/10  23:00:00,20.573025677,5.15720140257,0.0,0.0,5.48122459637,1.0115996781,108.100830726,108.100830726
 12/10  24:00:00,19.5069066455,4.09108237101,0.0,0.0,5.48122459637,1.0115996781,88.2654911857,88.2654911857
 12/11  01:00:00,20.5114006649,5.0955763904,0.0,0.0,5.48122459637,1.0115996781,105.681580536,105.681580536
 12/11  02:00:00,19.4329543976,4.01713012311,0.0,0.0,5.48122459637,1.0115996781,85.1505457713,85.1505457713
 12/11  03:00:00,20.4991278085,5.08330353408,0.0,0.0,5.48122459637,1.0115996781,105.71010557,105.71010557
 12/11  04:00:00,19.5454945627,4.12967028822,0.0,0.0,5.48122459637,1.0115996781,90.9227674325,90.9227674325
 12/11  05:00:00,20.7131363933,5.29731211885,0.0,0.0,5.48122459637,1.0115996781,115.14144591,115.14144591
 12/11  06:00:00,19.6369030697,4.22107879527,0.0,0.0,5.48122459637,1.0115996781,95.1454583247,95.1454583247
 12/11  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,143.378767054,143.378767054
 12/11  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,111.185760837,111.185760837
 12/11  09:00:00,58.7572661654,12.2958965661,0.0,0.0,38.3685721746,8.09279742479,87.3526605449,87.3526605449
 12/11  10:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,74.035470031,74.035470031
 12/11  11:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,66.1713052712,66.1713052712
 12/11  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.8751566147,61.8751566147
 12/11  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,56.4922992813,56.4922992813
 12/11  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.9067365402,48.9067365402
 12/11  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.3631810896,49.3631810896
 12/11  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.247637092,52.247637092
 12/11  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.1970097475,57.1970097475
 12/11  18:00:00,32.2367760992,2.82370359773,0.0,0.0,16.4436737891,4.04639871239,53.1137815953,53.1137815953
 12/11  19:00:00,18.1182189662,2.70239469171,0.0,0.0,5.48122459637,1.0115996781,51.56238058,51.56238058
 12/11  20:00:00,19.1946512358,3.77882696132,0.0,0.0,5.48122459637,1.0115996781,72.3675062919,72.3675062919
 12/11  21:00:00,18.3450477539,2.92922347947,0.0,0.0,5.48122459637,1.0115996781,56.2482470804,56.2482470804
 12/11  22:00:00,19.3834772656,3.9676529911,0.0,0.0,5.48122459637,1.0115996781,76.2810424424,76.2810424424
 12/11  23:00:00,18.437522612,3.0216983375,0.0,0.0,5.48122459637,1.0115996781,58.1851791611,58.1851791611
 12/11  24:00:00,19.4536454851,4.03782121065,0.0,0.0,5.48122459637,1.0115996781,77.8076001382,77.8076001382
 12/12  01:00:00,18.4768563926,3.06103211815,0.0,0.0,5.48122459637,1.0115996781,59.0424649389,59.0424649389
 12/12  02:00:00,19.5298359226,4.11401164818,0.0,0.0,5.48122459637,1.0115996781,79.4054248447,79.4054248447
 12/12  03:00:00,18.5710944491,3.1552701746,0.0,0.0,5.48122459637,1.0115996781,60.9596918101,60.9596918101
 12/12  04:00:00,19.7991504877,4.38332621324,0.0,0.0,5.48122459637,1.0115996781,83.6823248675,83.6823248675
 12/12  05:00:00,19.1623991567,3.74657488221,0.0,0.0,5.48122459637,1.0115996781,68.8758701636,68.8758701636
 12/12  06:00:00,20.4056136779,4.98978940348,0.0,0.0,5.48122459637,1.0115996781,96.5750327244,96.5750327244
 12/12  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,120.895193571,120.895193571
 12/12  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,107.970228963,107.970228963
 12/12  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,93.3687559772,93.3687559772
 12/12  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,85.5887233602,85.5887233602
 12/12  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,79.8636110699,79.8636110699
 12/12  12:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,72.0825162275,72.0825162275
 12/12  13:00:00,64.1399876032,12.1973934075,0.0,0.0,43.8497967709,8.09279742479,68.2373421128,68.2373421128
 12/12  14:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,63.9767525804,63.9767525804
 12/12  15:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,66.5728430108,66.5728430108
 12/12  16:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,72.2938940534,72.2938940534
 12/12  17:00:00,76.5814785444,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,82.5389337524,82.5389337524
 12/12  18:00:00,33.6520444488,4.2389719473,0.0,0.0,16.4436737891,4.04639871239,83.1061767311,83.1061767311
 12/12  19:00:00,19.7637846927,4.34796041821,0.0,0.0,5.48122459637,1.0115996781,104.6124081,104.6124081
 12/12  20:00:00,21.4186473955,6.002823121,0.0,0.0,5.48122459637,1.0115996781,148.676913849,148.676913849
 12/12  21:00:00,20.5218199061,5.10599563165,0.0,0.0,5.48122459637,1.0115996781,143.730723996,143.730723996
 12/12  22:00:00,22.2708453791,6.85502110459,0.0,0.0,5.48122459637,1.0115996781,189.386306179,189.386306179
 12/12  23:00:00,21.1764262207,5.76060194623,0.0,0.0,5.48122459637,1.0115996781,178.677851615,178.677851615
 12/12  24:00:00,22.796167058,7.3803427835,0.0,0.0,5.48122459637,1.0115996781,213.490162442,213.490162442
