Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/13  01:00:00,21.4036549791,5.98783070467,0.0,0.0,5.48122459637,1.0115996781,191.000332445,191.000332445
 12/13  02:00:00,23.131146482,7.71532220749,0.0,0.0,5.48122459637,1.0115996781,231.708026909,231.708026909
 12/13  03:00:00,21.8085060925,6.39268181808,0.0,0.0,5.48122459637,1.0115996781,213.896563247,213.896563247
 12/13  04:00:00,23.5067546418,8.09093036735,0.0,0.0,5.48122459637,1.0115996781,249.986211079,249.986211079
 12/13  05:00:00,21.9965876877,6.58076341323,0.0,0.0,5.48122459637,1.0115996781,225.667024763,225.667024763
 12/13  06:00:00,23.7556055992,8.33978132469,0.0,0.0,5.48122459637,1.0115996781,264.343338496,264.343338496
 12/13  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,310.802370353,310.802370353
 12/13  08:00:00,42.4997370527,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,292.362463142,292.362463142
 12/13  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,257.881651298,257.881651298
 12/13  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,211.865208728,211.865208728
 12/13  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,173.39791557,173.39791557
 12/13  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,140.386854081,140.386854081
 12/13  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,120.113296501,120.113296501
 12/13  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,98.299688952,98.299688952
 12/13  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,87.7547933483,87.7547933483
 12/13  16:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,92.7329870203,92.7329870203
 12/13  17:00:00,76.9265920803,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,120.543802184,120.543802184
 12/13  18:00:00,34.702346533,5.28927403153,0.0,0.0,16.4436737891,4.04639871239,135.169803106,135.169803106
 12/13  19:00:00,20.5524391321,5.13661485765,0.0,0.0,5.48122459637,1.0115996781,154.202016214,154.202016214
 12/13  20:00:00,22.4331428912,7.01731861677,0.0,0.0,5.48122459637,1.0115996781,200.785372413,200.785372413
 12/13  21:00:00,21.1578330275,5.74200875299,0.0,0.0,5.48122459637,1.0115996781,184.75436644,184.75436644
 12/13  22:00:00,22.9625831293,7.54675885484,0.0,0.0,5.48122459637,1.0115996781,226.271881751,226.271881751
 12/13  23:00:00,21.5236910167,6.10786674219,0.0,0.0,5.48122459637,1.0115996781,204.387347385,204.387347385
 12/13  24:00:00,23.2610417858,7.84521751131,0.0,0.0,5.48122459637,1.0115996781,240.593570631,240.593570631
 12/14  01:00:00,21.7559756774,6.34015140298,0.0,0.0,5.48122459637,1.0115996781,217.643980885,217.643980885
 12/14  02:00:00,23.801433496,8.38560922149,0.0,0.0,5.48122459637,1.0115996781,268.421634357,268.421634357
 12/14  03:00:00,22.1921454516,6.77632117711,0.0,0.0,5.48122459637,1.0115996781,239.21935796,239.21935796
 12/14  04:00:00,23.9945268985,8.57870262402,0.0,0.0,5.48122459637,1.0115996781,278.039676039,278.039676039
 12/14  05:00:00,22.3868329524,6.97100867795,0.0,0.0,5.48122459637,1.0115996781,251.999067655,251.999067655
 12/14  06:00:00,24.2770543428,8.86123006835,0.0,0.0,5.48122459637,1.0115996781,291.413741021,291.413741021
 12/14  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,330.451856603,330.451856603
 12/14  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,309.322610529,309.322610529
 12/14  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,282.22272995,282.22272995
 12/14  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,243.14022985,243.14022985
 12/14  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,206.672177195,206.672177195
 12/14  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,168.601497242,168.601497242
 12/14  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,141.662102671,141.662102671
 12/14  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,117.01761114,117.01761114
 12/14  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,105.515468807,105.515468807
 12/14  16:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,104.584642576,104.584642576
 12/14  17:00:00,76.9265920803,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,121.358999276,121.358999276
 12/14  18:00:00,34.5883256426,5.17525314111,0.0,0.0,16.4436737891,4.04639871239,131.074817798,131.074817798
 12/14  19:00:00,20.364550986,4.94872671149,0.0,0.0,5.48122459637,1.0115996781,143.248067665,143.248067665
 12/14  20:00:00,22.1105045661,6.6946802916,0.0,0.0,5.48122459637,1.0115996781,184.229211675,184.229211675
 12/14  21:00:00,20.8216637177,5.4058394432,0.0,0.0,5.48122459637,1.0115996781,163.53966846,163.53966846
 12/14  22:00:00,22.4514892284,7.03566495396,0.0,0.0,5.48122459637,1.0115996781,198.451636041,198.451636041
 12/14  23:00:00,21.0591724061,5.64334813159,0.0,0.0,5.48122459637,1.0115996781,174.139284744,174.139284744
 12/14  24:00:00,22.6708354473,7.25501117279,0.0,0.0,5.48122459637,1.0115996781,207.556995648,207.556995648
 12/15  01:00:00,21.2374864612,5.82166218677,0.0,0.0,5.48122459637,1.0115996781,182.676576682,182.676576682
 12/15  02:00:00,22.8546042824,7.43878000792,0.0,0.0,5.48122459637,1.0115996781,215.995259082,215.995259082
 12/15  03:00:00,21.3493058463,5.9334815718,0.0,0.0,5.48122459637,1.0115996781,188.696814841,188.696814841
 12/15  04:00:00,22.9765588955,7.56073462105,0.0,0.0,5.48122459637,1.0115996781,221.264594882,221.264594882
 12/15  05:00:00,21.4216470133,6.00582273879,0.0,0.0,5.48122459637,1.0115996781,191.524049725,191.524049725
 12/15  06:00:00,23.0162667155,7.60044244105,0.0,0.0,5.48122459637,1.0115996781,222.378946316,222.378946316
 12/15  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,255.155842385,255.155842385
 12/15  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,232.691000088,232.691000088
 12/15  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,205.517216446,205.517216446
 12/15  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,172.62135947,172.62135947
 12/15  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,143.959660785,143.959660785
 12/15  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,118.564332698,118.564332698
 12/15  13:00:00,64.4851011392,12.5425069434,0.0,0.0,43.8497967709,8.09279742479,106.449621621,106.449621621
 12/15  14:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,94.8020154276,94.8020154276
 12/15  15:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,95.2647339916,95.2647339916
 12/15  16:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,96.1340962416,96.1340962416
 12/15  17:00:00,76.9265920803,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,99.1050050007,99.1050050007
 12/15  18:00:00,33.9721079231,4.55903542164,0.0,0.0,16.4436737891,4.04639871239,99.7098649763,99.7098649763
 12/15  19:00:00,19.6920450016,4.27622072715,0.0,0.0,5.48122459637,1.0115996781,104.21214339,104.21214339
 12/15  20:00:00,20.9996045174,5.58378024291,0.0,0.0,5.48122459637,1.0115996781,130.854762281,130.854762281
 12/15  21:00:00,19.880211104,4.46438682958,0.0,0.0,5.48122459637,1.0115996781,110.230032303,110.230032303
 12/15  22:00:00,21.0657126122,5.64988833772,0.0,0.0,5.48122459637,1.0115996781,132.177720402,132.177720402
 12/15  23:00:00,19.8965509372,4.48072666276,0.0,0.0,5.48122459637,1.0115996781,109.588695685,109.588695685
 12/15  24:00:00,21.0193649489,5.60354067441,0.0,0.0,5.48122459637,1.0115996781,128.771243743,128.771243743
 12/16  01:00:00,19.8113002905,4.39547601604,0.0,0.0,5.48122459637,1.0115996781,104.091065884,104.091065884
 12/16  02:00:00,20.8601213735,5.444297099,0.0,0.0,5.48122459637,1.0115996781,121.118246648,121.118246648
 12/16  03:00:00,19.6857451997,4.26992092525,0.0,0.0,5.48122459637,1.0115996781,96.9072337963,96.9072337963
 12/16  04:00:00,20.7292832025,5.31345892804,0.0,0.0,5.48122459637,1.0115996781,114.486077,114.486077
 12/16  05:00:00,19.5857080518,4.16988377732,0.0,0.0,5.48122459637,1.0115996781,91.4394182149,91.4394182149
 12/16  06:00:00,20.6165574549,5.20073318042,0.0,0.0,5.48122459637,1.0115996781,109.541164029,109.541164029
 12/16  07:00:00,19.5941670111,4.17834273659,0.0,0.0,5.48122459637,1.0115996781,89.8311121624,89.8311121624
 12/16  08:00:00,23.4968312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,134.001269464,134.001269464
 12/16  09:00:00,20.046930896,12.5425069434,0.0,0.0,5.48122459637,2.0231993562,112.870969883,112.870969883
 12/16  10:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,102.355613698,102.355613698
 12/16  11:00:00,29.7438446871,12.5425069434,0.0,0.0,13.1549390313,4.04639871239,90.223508765,90.223508765
 12/16  12:00:00,29.4355817154,12.2342439718,0.0,0.0,13.1549390313,4.04639871239,82.2229105184,82.2229105184
 12/16  13:00:00,18.7270682462,12.2342439718,0.0,0.0,5.48122459637,1.0115996781,86.026847839,86.026847839
 12/16  14:00:00,18.6654156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,87.1524379166,87.1524379166
 12/16  15:00:00,18.6654156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,76.70172996,76.70172996
 12/16  16:00:00,18.6778166669,12.1849923925,0.0,0.0,5.48122459637,1.0115996781,72.7068452129,72.7068452129
 12/16  17:00:00,15.5934083984,3.15191745724,0.0,0.0,5.48122459637,1.0115996781,59.4717799442,59.4717799442
 12/16  18:00:00,18.5671412641,3.15131698959,0.0,0.0,5.48122459637,1.0115996781,58.2569528084,58.2569528084
 12/16  19:00:00,19.8167033772,4.40087910277,0.0,0.0,5.48122459637,1.0115996781,78.3648543143,78.3648543143
 12/16  20:00:00,18.9261619128,3.51033763833,0.0,0.0,5.48122459637,1.0115996781,62.727912347,62.727912347
 12/16  21:00:00,19.9763235533,4.5604992788,0.0,0.0,5.48122459637,1.0115996781,85.5623775716,85.5623775716
 12/16  22:00:00,19.2121599866,3.79633571216,0.0,0.0,5.48122459637,1.0115996781,77.5256057977,77.5256057977
 12/16  23:00:00,20.3338074285,4.91798315404,0.0,0.0,5.48122459637,1.0115996781,99.3821293069,99.3821293069
 12/16  24:00:00,19.3061642628,3.89033998834,0.0,0.0,5.48122459637,1.0115996781,79.9466617203,79.9466617203
 12/17  01:00:00,20.3660689774,4.9502447029,0.0,0.0,5.48122459637,1.0115996781,101.176617527,101.176617527
 12/17  02:00:00,19.3414258309,3.92560155646,0.0,0.0,5.48122459637,1.0115996781,81.4368757439,81.4368757439
 12/17  03:00:00,20.3179984313,4.90217415687,0.0,0.0,5.48122459637,1.0115996781,98.3500815225,98.3500815225
 12/17  04:00:00,19.3238727154,3.90804844091,0.0,0.0,5.48122459637,1.0115996781,80.6190806236,80.6190806236
 12/17  05:00:00,20.3501269707,4.93430269627,0.0,0.0,5.48122459637,1.0115996781,99.261640641,99.261640641
 12/17  06:00:00,19.3393021801,3.92347790562,0.0,0.0,5.48122459637,1.0115996781,80.9295060746,80.9295060746
 12/17  07:00:00,20.3981206162,4.98229634175,0.0,0.0,5.48122459637,1.0115996781,101.312187341,101.312187341
 12/17  08:00:00,14.9234032271,3.96907895263,0.0,0.0,5.48122459637,1.0115996781,82.7596456655,82.7596456655
 12/17  09:00:00,11.3879677088,4.89514343433,0.0,0.0,5.48122459637,1.0115996781,99.4872854538,99.4872854538
 12/17  10:00:00,10.2788816689,3.78605739446,0.0,0.0,5.48122459637,1.0115996781,76.8369391572,76.8369391572
 12/17  11:00:00,11.1751780335,4.68235375901,0.0,0.0,5.48122459637,1.0115996781,90.5336854028,90.5336854028
 12/17  12:00:00,10.0907679725,3.597943698,0.0,0.0,5.48122459637,1.0115996781,67.4743212976,67.4743212976
 12/17  13:00:00,10.8984666549,4.40564238044,0.0,0.0,5.48122459637,1.0115996781,79.5603618079,79.5603618079
 12/17  14:00:00,9.92523066666,3.43240639219,0.0,0.0,5.48122459637,1.0115996781,61.2935635042,61.2935635042
 12/17  15:00:00,10.8865401298,4.39371585538,0.0,0.0,5.48122459637,1.0115996781,78.1271087442,78.1271087442
 12/17  16:00:00,9.73278116386,3.23995688939,0.0,0.0,5.48122459637,1.0115996781,61.4338096294,61.4338096294
 12/17  17:00:00,16.7781367021,4.336645761,0.0,0.0,5.48122459637,1.0115996781,79.4382951424,79.4382951424
 12/17  18:00:00,19.0956414452,3.67981717075,0.0,0.0,5.48122459637,1.0115996781,67.4347952524,67.4347952524
 12/17  19:00:00,20.1526544587,4.73683018423,0.0,0.0,5.48122459637,1.0115996781,89.7742533611,89.7742533611
 12/17  20:00:00,19.2489133982,3.83308912372,0.0,0.0,5.48122459637,1.0115996781,75.9828818425,75.9828818425
 12/17  21:00:00,20.3303342761,4.91451000163,0.0,0.0,5.48122459637,1.0115996781,98.0340427139,98.0340427139
 12/17  22:00:00,19.4650408443,4.04921656984,0.0,0.0,5.48122459637,1.0115996781,87.8227762268,87.8227762268
 12/17  23:00:00,20.7038939318,5.28806965729,0.0,0.0,5.48122459637,1.0115996781,114.311504178,114.311504178
 12/17  24:00:00,19.7215243739,4.30570009943,0.0,0.0,5.48122459637,1.0115996781,100.219112154,100.219112154
 12/18  01:00:00,20.9492541751,5.53342990063,0.0,0.0,5.48122459637,1.0115996781,125.659728799,125.659728799
 12/18  02:00:00,19.7675804742,4.35175619971,0.0,0.0,5.48122459637,1.0115996781,101.906131736,101.906131736
 12/18  03:00:00,20.8526069464,5.4367826719,0.0,0.0,5.48122459637,1.0115996781,122.454014182,122.454014182
 12/18  04:00:00,19.7615103861,4.34568611167,0.0,0.0,5.48122459637,1.0115996781,102.90289985,102.90289985
 12/18  05:00:00,20.8647083767,5.44888410227,0.0,0.0,5.48122459637,1.0115996781,123.252994335,123.252994335
 12/18  06:00:00,19.7346631317,4.31883885728,0.0,0.0,5.48122459637,1.0115996781,101.77804613,101.77804613
 12/18  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,148.711402014,148.711402014
 12/18  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,117.340710422,117.340710422
 12/18  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,93.150638964,93.150638964
 12/18  10:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,75.5252533722,75.5252533722
 12/18  11:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,70.5637101312,70.5637101312
 12/18  12:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,67.1616356642,67.1616356642
 12/18  13:00:00,64.1771906484,12.2345964527,0.0,0.0,43.8497967709,8.09279742479,68.2193244678,68.2193244678
 12/18  14:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,67.8535940847,67.8535940847
 12/18  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,67.2503946808,67.2503946808
 12/18  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,66.1921567353,66.1921567353
 12/18  17:00:00,76.6186815896,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,69.1156475655,69.1156475655
 12/18  18:00:00,32.6991244697,3.28605196825,0.0,0.0,16.4436737891,4.04639871239,61.9711955537,61.9711955537
 12/18  19:00:00,18.7625336193,3.34670934481,0.0,0.0,5.48122459637,1.0115996781,62.5853089339,62.5853089339
 12/18  20:00:00,20.203038499,4.78721422449,0.0,0.0,5.48122459637,1.0115996781,92.4950392109,92.4950392109
 12/18  21:00:00,19.1980805391,3.78225626461,0.0,0.0,5.48122459637,1.0115996781,75.8146330461,75.8146330461
 12/18  22:00:00,20.3890360394,4.97321176496,0.0,0.0,5.48122459637,1.0115996781,100.529224952,100.529224952
 12/18  23:00:00,19.3001102765,3.88428600203,0.0,0.0,5.48122459637,1.0115996781,80.7860591608,80.7860591608
 12/18  24:00:00,20.4876304975,5.071806223,0.0,0.0,5.48122459637,1.0115996781,104.705843797,104.705843797
 12/19  01:00:00,19.3628687599,3.94704448545,0.0,0.0,5.48122459637,1.0115996781,83.7883659683,83.7883659683
 12/19  02:00:00,20.593652468,5.17782819358,0.0,0.0,5.48122459637,1.0115996781,108.942347607,108.942347607
 12/19  03:00:00,19.4827645828,4.06694030833,0.0,0.0,5.48122459637,1.0115996781,89.487977495,89.487977495
 12/19  04:00:00,20.7649473649,5.34912309042,0.0,0.0,5.48122459637,1.0115996781,115.914401979,115.914401979
 12/19  05:00:00,19.6021220646,4.18629779011,0.0,0.0,5.48122459637,1.0115996781,95.2530459751,95.2530459751
 12/19  06:00:00,20.9259127059,5.51008843139,0.0,0.0,5.48122459637,1.0115996781,122.720612038,122.720612038
 12/19  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,146.237355981,146.237355981
 12/19  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,129.698529641,129.698529641
 12/19  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,110.455144434,110.455144434
 12/19  10:00:00,70.9162728193,12.4808543491,0.0,0.0,49.3310213673,9.10439710289,89.4412635419,89.4412635419
 12/19  11:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,80.3650598665,80.3650598665
 12/19  12:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,72.9833935038,72.9833935038
 12/19  13:00:00,64.1523886183,12.2097944226,0.0,0.0,43.8497967709,8.09279742479,67.064437061,67.064437061
 12/19  14:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,61.0704735054,61.0704735054
 12/19  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,59.9203016626,59.9203016626
 12/19  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.7781267159,62.7781267159
 12/19  17:00:00,76.6186815896,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,72.5778550572,72.5778550572
 12/19  18:00:00,33.0380433778,3.62497087627,0.0,0.0,16.4436737891,4.04639871239,68.2190127365,68.2190127365
 12/19  19:00:00,19.3599514539,3.94412717946,0.0,0.0,5.48122459637,1.0115996781,81.0433738306,81.0433738306
 12/19  20:00:00,20.6696064198,5.25378214538,0.0,0.0,5.48122459637,1.0115996781,112.009341208,112.009341208
 12/19  21:00:00,19.6585107707,4.24268649619,0.0,0.0,5.48122459637,1.0115996781,97.128011026,97.128011026
 12/19  22:00:00,20.8284042352,5.41257996071,0.0,0.0,5.48122459637,1.0115996781,120.111028552,120.111028552
 12/19  23:00:00,19.7079908096,4.29216653509,0.0,0.0,5.48122459637,1.0115996781,98.9145611726,98.9145611726
 12/19  24:00:00,20.8255550988,5.40973082434,0.0,0.0,5.48122459637,1.0115996781,119.475750764,119.475750764
 12/20  01:00:00,19.7345856052,4.31876133077,0.0,0.0,5.48122459637,1.0115996781,100.259398857,100.259398857
 12/20  02:00:00,20.9559945079,5.5401702334,0.0,0.0,5.48122459637,1.0115996781,126.11448504,126.11448504
 12/20  03:00:00,19.9329590057,4.51713473128,0.0,0.0,5.48122459637,1.0115996781,111.049248295,111.049248295
 12/20  04:00:00,21.2107640621,5.79493978765,0.0,0.0,5.48122459637,1.0115996781,137.561570477,137.561570477
 12/20  05:00:00,20.0902880026,4.67446372816,0.0,0.0,5.48122459637,1.0115996781,118.412657863,118.412657863
 12/20  06:00:00,21.3117757688,5.89595149437,0.0,0.0,5.48122459637,1.0115996781,141.10355574,141.10355574
 12/20  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,162.576696098,162.576696098
 12/20  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,139.810909686,139.810909686
 12/20  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,118.36967277,118.36967277
 12/20  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,97.2986711741,97.2986711741
 12/20  11:00:00,70.7313150363,12.2958965661,0.0,0.0,49.3310213673,9.10439710289,82.6075880928,82.6075880928
 12/20  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,78.0509521292,78.0509521292
 12/20  13:00:00,64.1151855731,12.1725913774,0.0,0.0,43.8497967709,8.09279742479,79.1193367316,79.1193367316
 12/20  14:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,77.4417881328,77.4417881328
 12/20  15:00:00,70.6204108627,12.1849923925,0.0,0.0,49.3310213673,9.10439710289,77.6483879764,77.6483879764
 12/20  16:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,76.766180838,76.766180838
 12/20  17:00:00,76.5814785444,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,78.6765000537,78.6765000537
 12/20  18:00:00,33.0656112824,3.65253878091,0.0,0.0,16.4436737891,4.04639871239,68.0666633038,68.0666633038
 12/20  19:00:00,19.2125524655,3.79672819107,0.0,0.0,5.48122459637,1.0115996781,76.8292752808,76.8292752808
 12/20  20:00:00,20.4158612326,5.0000369581,0.0,0.0,5.48122459637,1.0115996781,102.958602136,102.958602136
 12/20  21:00:00,19.44135868,4.02553440555,0.0,0.0,5.48122459637,1.0115996781,87.0215832819,87.0215832819
 12/20  22:00:00,20.6194584189,5.20363414443,0.0,0.0,5.48122459637,1.0115996781,112.144076477,112.144076477
 12/20  23:00:00,19.6927058016,4.27688152713,0.0,0.0,5.48122459637,1.0115996781,100.709527669,100.709527669
 12/20  24:00:00,21.1356380111,5.71981373664,0.0,0.0,5.48122459637,1.0115996781,136.92603197,136.92603197
 12/21  01:00:00,20.2104885081,4.79466423368,0.0,0.0,5.48122459637,1.0115996781,127.299225736,127.299225736
 12/21  02:00:00,21.7709451022,6.35512082772,0.0,0.0,5.48122459637,1.0115996781,164.969315562,164.969315562
 12/21  03:00:00,20.7372438224,5.32141954789,0.0,0.0,5.48122459637,1.0115996781,154.882910864,154.882910864
 12/21  04:00:00,22.2695573198,6.85373304538,0.0,0.0,5.48122459637,1.0115996781,188.999866316,188.999866316
 12/21  05:00:00,20.9398422922,5.52401801778,0.0,0.0,5.48122459637,1.0115996781,166.601101697,166.601101697
 12/21  06:00:00,22.5530123743,7.13718809986,0.0,0.0,5.48122459637,1.0115996781,203.742192097,203.742192097
 12/21  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,246.214117374,246.214117374
 12/21  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,227.595149244,227.595149244
 12/21  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,198.520516765,198.520516765
 12/21  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,159.006050076,159.006050076
 12/21  11:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,127.538126789,127.538126789
 12/21  12:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,100.062109124,100.062109124
 12/21  13:00:00,64.3001433561,12.3575491604,0.0,0.0,43.8497967709,8.09279742479,77.7986948254,77.7986948254
 12/21  14:00:00,70.6328118777,12.1973934075,0.0,0.0,49.3310213673,9.10439710289,65.1772855046,65.1772855046
 12/21  15:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,64.4521467256,64.4521467256
 12/21  16:00:00,70.6700149229,12.2345964527,0.0,0.0,49.3310213673,9.10439710289,66.6180371631,66.6180371631
 12/21  17:00:00,76.6062805745,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,70.9301349639,70.9301349639
 12/21  18:00:00,32.7876979981,3.37462549664,0.0,0.0,16.4436737891,4.04639871239,63.4398957243,63.4398957243
 12/21  19:00:00,19.0022899292,3.58646565471,0.0,0.0,5.48122459637,1.0115996781,69.4121563693,69.4121563693
 12/21  20:00:00,20.2575555773,4.84173130281,0.0,0.0,5.48122459637,1.0115996781,96.165563547,96.165563547
 12/21  21:00:00,19.3062848824,3.89046060795,0.0,0.0,5.48122459637,1.0115996781,80.1337612826,80.1337612826
 12/21  22:00:00,20.3973031882,4.98147891378,0.0,0.0,5.48122459637,1.0115996781,101.384175954,101.384175954
 12/21  23:00:00,19.4100050962,3.9941808217,0.0,0.0,5.48122459637,1.0115996781,84.5447290133,84.5447290133
 12/21  24:00:00,20.5527280746,5.13690380016,0.0,0.0,5.48122459637,1.0115996781,108.221319046,108.221319046
 12/22  01:00:00,19.6018240798,4.18599980537,0.0,0.0,5.48122459637,1.0115996781,94.0204793978,94.0204793978
 12/22  02:00:00,20.8339799791,5.41815570462,0.0,0.0,5.48122459637,1.0115996781,120.781689684,120.781689684
 12/22  03:00:00,19.8037112779,4.38788700347,0.0,0.0,5.48122459637,1.0115996781,105.296530037,105.296530037
 12/22  04:00:00,21.088724142,5.67289986756,0.0,0.0,5.48122459637,1.0115996781,133.868796499,133.868796499
 12/22  05:00:00,20.1094472942,4.6936230197,0.0,0.0,5.48122459637,1.0115996781,122.218441592,122.218441592
 12/22  06:00:00,21.5032093126,6.08738503812,0.0,0.0,5.48122459637,1.0115996781,153.090917669,153.090917669
 12/22  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,178.939073579,178.939073579
 12/22  08:00:00,43.9869037194,12.5425069434,0.0,0.0,21.9248983855,5.05799839049,159.067569024,159.067569024
 12/22  09:00:00,59.0038765428,12.5425069434,0.0,0.0,38.3685721746,8.09279742479,138.977064984,138.977064984
 12/22  10:00:00,70.9779254136,12.5425069434,0.0,0.0,49.3310213673,9.10439710289,111.577970825,111.577970825
 12/22  11:00:00,70.9162728193,12.4808543491,0.0,0.0,49.3310213673,9.10439710289,90.5396307823,90.5396307823
 12/22  12:00:00,70.6080098476,12.1725913774,0.0,0.0,49.3310213673,9.10439710289,74.4946809552,74.4946809552
 12/22  13:00:00,64.1647896334,12.2221954377,0.0,0.0,43.8497967709,8.09279742479,64.3940419941,64.3940419941
 12/22  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.9133527679,58.9133527679
 12/22  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.0380364122,58.0380364122
 12/22  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.4789911407,57.4789911407
 12/22  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.2248089126,61.2248089126
 12/22  18:00:00,32.4528852776,3.03981277606,0.0,0.0,16.4436737891,4.04639871239,57.162256978,57.162256978
 12/22  19:00:00,18.358845561,2.94302128658,0.0,0.0,5.48122459637,1.0115996781,56.1322117663,56.1322117663
 12/22  20:00:00,19.5330638481,4.1172395736,0.0,0.0,5.48122459637,1.0115996781,78.8408924044,78.8408924044
 12/22  21:00:00,18.6262918845,3.21046761004,0.0,0.0,5.48122459637,1.0115996781,60.9563519633,60.9563519633
 12/22  22:00:00,20.08996892,4.67414464556,0.0,0.0,5.48122459637,1.0115996781,84.783757105,84.783757105
 12/22  23:00:00,19.0217997567,3.60597548227,0.0,0.0,5.48122459637,1.0115996781,64.0588725304,64.0588725304
 12/22  24:00:00,20.0122833052,4.59645903071,0.0,0.0,5.48122459637,1.0115996781,82.3322638751,82.3322638751
 12/23  01:00:00,18.6956739377,3.27984966328,0.0,0.0,5.48122459637,1.0115996781,60.3746883961,60.3746883961
 12/23  02:00:00,19.5238789706,4.10805469618,0.0,0.0,5.48122459637,1.0115996781,79.1483429136,79.1483429136
 12/23  03:00:00,18.4741679323,3.05834365785,0.0,0.0,5.48122459637,1.0115996781,58.9518539813,58.9518539813
 12/23  04:00:00,19.4619178549,4.04609358044,0.0,0.0,5.48122459637,1.0115996781,78.012490474,78.012490474
 12/23  05:00:00,18.4451676146,3.02934334017,0.0,0.0,5.48122459637,1.0115996781,58.4363400522,58.4363400522
 12/23  06:00:00,19.4336715218,4.01784724731,0.0,0.0,5.48122459637,1.0115996781,77.5359014585,77.5359014585
 12/23  07:00:00,18.4069307591,2.99110648464,0.0,0.0,5.48122459637,1.0115996781,57.7368219437,57.7368219437
 12/23  08:00:00,23.1269156519,12.1725913774,0.0,0.0,5.48122459637,1.0115996781,98.3387598424,98.3387598424
 12/23  09:00:00,19.67701533,12.1725913774,0.0,0.0,5.48122459637,2.0231993562,82.1070408806,82.1070408806
 12/23  10:00:00,29.4359341964,12.2345964527,0.0,0.0,13.1549390313,4.04639871239,71.571027532,71.571027532
 12/23  11:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,63.676193188,63.676193188
 12/23  12:00:00,29.4483352114,12.2469974678,0.0,0.0,13.1549390313,4.04639871239,56.68152664,56.68152664
 12/23  13:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,56.0256291321,56.0256291321
 12/23  14:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,57.0337224278,57.0337224278
 12/23  15:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,58.1578717824,58.1578717824
 12/23  16:00:00,18.7398217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,60.8786869713,60.8786869713
 12/23  17:00:00,15.0829238867,2.64143294557,0.0,0.0,5.48122459637,1.0115996781,49.812669136,49.812669136
 12/23  18:00:00,17.8456563903,2.4298321158,0.0,0.0,5.48122459637,1.0115996781,46.3840201616,46.3840201616
 12/23  19:00:00,18.7568032436,3.34097896918,0.0,0.0,5.48122459637,1.0115996781,63.9467476121,63.9467476121
 12/23  20:00:00,17.8845249328,2.46870065836,0.0,0.0,5.48122459637,1.0115996781,47.3735346184,47.3735346184
 12/23  21:00:00,18.6846790528,3.26885477833,0.0,0.0,5.48122459637,1.0115996781,62.7368228875,62.7368228875
 12/23  22:00:00,17.8702480662,2.45442379175,0.0,0.0,5.48122459637,1.0115996781,47.202289957,47.202289957
 12/23  23:00:00,18.672518398,3.25669412354,0.0,0.0,5.48122459637,1.0115996781,62.599916881,62.599916881
 12/23  24:00:00,17.8926409181,2.47681664363,0.0,0.0,5.48122459637,1.0115996781,47.7021039466,47.7021039466
 12/24  01:00:00,18.8002957458,3.38447147132,0.0,0.0,5.48122459637,1.0115996781,65.1682463776,65.1682463776
 12/24  02:00:00,17.9992569139,2.58343263941,0.0,0.0,5.48122459637,1.0115996781,49.8311676522,49.8311676522
 12/24  03:00:00,18.9432409235,3.52741664907,0.0,0.0,5.48122459637,1.0115996781,68.0543248957,68.0543248957
 12/24  04:00:00,18.1119733283,2.69614905383,0.0,0.0,5.48122459637,1.0115996781,52.0922033895,52.0922033895
 12/24  05:00:00,19.0495236736,3.63369939917,0.0,0.0,5.48122459637,1.0115996781,70.2074042169,70.2074042169
 12/24  06:00:00,18.138325607,2.72250133254,0.0,0.0,5.48122459637,1.0115996781,52.6440328679,52.6440328679
 12/24  07:00:00,19.0193208182,3.60349654378,0.0,0.0,5.48122459637,1.0115996781,69.6811745134,69.6811745134
 12/24  08:00:00,13.6612610405,2.70693676608,0.0,0.0,5.48122459637,1.0115996781,52.3735572506,52.3735572506
 12/24  09:00:00,10.0777820761,3.58495780168,0.0,0.0,5.48122459637,1.0115996781,69.356165279,69.356165279
 12/24  10:00:00,9.08772669847,2.59490242401,0.0,0.0,5.48122459637,1.0115996781,50.2460878817,50.2460878817
 12/24  11:00:00,9.8532148985,3.36039062403,0.0,0.0,5.48122459637,1.0115996781,65.0742386095,65.0742386095
 12/24  12:00:00,8.96744370318,2.47461942872,0.0,0.0,5.48122459637,1.0115996781,47.9747319029,47.9747319029
 12/24  13:00:00,9.74947041088,3.25664613642,0.0,0.0,5.48122459637,1.0115996781,63.0928842398,63.0928842398
 12/24  14:00:00,8.90504842503,2.41222415057,0.0,0.0,5.48122459637,1.0115996781,46.7915366108,46.7915366108
 12/24  15:00:00,9.63800115606,3.1451768816,0.0,0.0,5.48122459637,1.0115996781,60.9324749705,60.9324749705
 12/24  16:00:00,8.85827251487,2.36544824041,0.0,0.0,5.48122459637,1.0115996781,45.9122167329,45.9122167329
 12/24  17:00:00,15.7185561935,3.2770652524,0.0,0.0,5.48122459637,1.0115996781,63.5063259644,63.5063259644
 12/24  18:00:00,17.9380418227,2.52221754822,0.0,0.0,5.48122459637,1.0115996781,48.9161368458,48.9161368458
 12/24  19:00:00,18.8387663187,3.42294204428,0.0,0.0,5.48122459637,1.0115996781,66.3147429511,66.3147429511
 12/24  20:00:00,18.0045347513,2.58871047688,0.0,0.0,5.48122459637,1.0115996781,50.1924859488,50.1924859488
 12/24  21:00:00,18.8850637172,3.46923944269,0.0,0.0,5.48122459637,1.0115996781,67.2149579168,67.2149579168
 12/24  22:00:00,18.0222693294,2.60644505491,0.0,0.0,5.48122459637,1.0115996781,50.5375983764,50.5375983764
 12/24  23:00:00,18.8990588169,3.48323454241,0.0,0.0,5.48122459637,1.0115996781,67.4862720009,67.4862720009
 12/24  24:00:00,18.0310762111,2.61525193666,0.0,0.0,5.48122459637,1.0115996781,50.705045664,50.705045664
 12/25  01:00:00,18.9247556415,3.508931367,0.0,0.0,5.48122459637,1.0115996781,67.9826263835,67.9826263835
 12/25  02:00:00,18.1088133809,2.6929891064,0.0,0.0,5.48122459637,1.0115996781,52.2067840459,52.2067840459
 12/25  03:00:00,19.1198174506,3.70399317615,0.0,0.0,5.48122459637,1.0115996781,71.7607020139,71.7607020139
 12/25  04:00:00,18.2553943627,2.83957008827,0.0,0.0,5.48122459637,1.0115996781,55.0258866232,55.0258866232
 12/25  05:00:00,19.2270677709,3.8112434964,0.0,0.0,5.48122459637,1.0115996781,73.8362498474,73.8362498474
 12/25  06:00:00,18.2659092502,2.85008497571,0.0,0.0,5.48122459637,1.0115996781,55.2233052371,55.2233052371
 12/25  07:00:00,19.2733505541,3.85752627966,0.0,0.0,5.48122459637,1.0115996781,74.7329315664,74.7329315664
 12/25  08:00:00,13.8683483367,2.91402406224,0.0,0.0,5.48122459637,1.0115996781,56.4273948371,56.4273948371
 12/25  09:00:00,10.2012853777,3.70846110325,0.0,0.0,5.48122459637,1.0115996781,71.6526118226,71.6526118226
 12/25  10:00:00,9.0796866225,2.58686234803,0.0,0.0,5.48122459637,1.0115996781,49.9927515554,49.9927515554
 12/25  11:00:00,9.79894742417,3.3061231497,0.0,0.0,5.48122459637,1.0115996781,63.9483462566,63.9483462566
 12/25  12:00:00,8.9590105361,2.46618626164,0.0,0.0,5.48122459637,1.0115996781,47.7862379334,47.7862379334
 12/25  13:00:00,9.77637730939,3.28355303492,0.0,0.0,5.48122459637,1.0115996781,63.5618822846,63.5618822846
 12/25  14:00:00,8.97077140203,2.47794712756,0.0,0.0,5.48122459637,1.0115996781,48.031189202,48.031189202
 12/25  15:00:00,10.1441309382,3.65130666376,0.0,0.0,5.48122459637,1.0115996781,70.735394161,70.735394161
 12/25  16:00:00,9.32982959542,2.83700532096,0.0,0.0,5.48122459637,1.0115996781,55.0159295257,55.0159295257
 12/25  17:00:00,16.262865639,3.82137469783,0.0,0.0,5.48122459637,1.0115996781,74.1151101696,74.1151101696
 12/25  18:00:00,18.2859395183,2.87011524384,0.0,0.0,5.48122459637,1.0115996781,55.665585942,55.665585942
 12/25  19:00:00,19.2122827286,3.79645845417,0.0,0.0,5.48122459637,1.0115996781,73.6718981813,73.6718981813
 12/25  20:00:00,18.2406071804,2.82478290594,0.0,0.0,5.48122459637,1.0115996781,54.8339821748,54.8339821748
 12/25  21:00:00,19.1734690576,3.75764478318,0.0,0.0,5.48122459637,1.0115996781,72.9427436049,72.9427436049
 12/25  22:00:00,18.1873956462,2.77157137178,0.0,0.0,5.48122459637,1.0115996781,53.7720583172,53.7720583172
 12/25  23:00:00,19.0046362811,3.58881200662,0.0,0.0,5.48122459637,1.0115996781,69.6102880067,69.6102880067
 12/25  24:00:00,18.0788643554,2.66304008098,0.0,0.0,5.48122459637,1.0115996781,51.674276714,51.674276714
 12/26  01:00:00,18.9475877015,3.531763427,0.0,0.0,5.48122459637,1.0115996781,68.4859962049,68.4859962049
 12/26  02:00:00,18.0543906101,2.63856633559,0.0,0.0,5.48122459637,1.0115996781,51.193782384,51.193782384
 12/26  03:00:00,18.9542364595,3.53841218504,0.0,0.0,5.48122459637,1.0115996781,68.6141062708,68.6141062708
 12/26  04:00:00,18.0765205034,2.66069622894,0.0,0.0,5.48122459637,1.0115996781,51.6244101059,51.6244101059
 12/26  05:00:00,18.9885176891,3.57269341467,0.0,0.0,5.48122459637,1.0115996781,69.2900557575,69.2900557575
 12/26  06:00:00,18.1412694946,2.7254452201,0.0,0.0,5.48122459637,1.0115996781,52.8839114338,52.8839114338
 12/26  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,92.1075614622,92.1075614622
 12/26  08:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,72.784889831,72.784889831
 12/26  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,61.050409201,61.050409201
 12/26  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,52.6018332882,52.6018332882
 12/26  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,49.2630970451,49.2630970451
 12/26  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,48.5909645274,48.5909645274
 12/26  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,52.8502266663,52.8502266663
 12/26  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.4347385836,54.4347385836
 12/26  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.3021297212,56.3021297212
 12/26  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.6381214348,56.6381214348
 12/26  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,58.9217761025,58.9217761025
 12/26  18:00:00,32.2593269852,2.84625448366,0.0,0.0,16.4436737891,4.04639871239,53.6732227429,53.6732227429
 12/26  19:00:00,18.1367137211,2.72088944668,0.0,0.0,5.48122459637,1.0115996781,52.0368016077,52.0368016077
 12/26  20:00:00,19.2470297951,3.83120552065,0.0,0.0,5.48122459637,1.0115996781,73.5335134128,73.5335134128
 12/26  21:00:00,18.4043871,2.98856282554,0.0,0.0,5.48122459637,1.0115996781,57.5066719629,57.5066719629
 12/26  22:00:00,19.4992612381,4.08343696367,0.0,0.0,5.48122459637,1.0115996781,78.665736422,78.665736422
 12/26  23:00:00,18.5681444171,3.15232014268,0.0,0.0,5.48122459637,1.0115996781,60.8102062331,60.8102062331
 12/26  24:00:00,19.6704756412,4.25465136674,0.0,0.0,5.48122459637,1.0115996781,82.1352487031,82.1352487031
 12/27  01:00:00,18.6690580113,3.25323373681,0.0,0.0,5.48122459637,1.0115996781,62.8456712289,62.8456712289
 12/27  02:00:00,19.8140115674,4.39818729291,0.0,0.0,5.48122459637,1.0115996781,85.0255572727,85.0255572727
 12/27  03:00:00,18.7837299376,3.36790566309,0.0,0.0,5.48122459637,1.0115996781,65.1343844596,65.1343844596
 12/27  04:00:00,20.234727778,4.81890350356,0.0,0.0,5.48122459637,1.0115996781,88.1952752364,88.1952752364
 12/27  05:00:00,19.2160202707,3.8001959962,0.0,0.0,5.48122459637,1.0115996781,69.1112365055,69.1112365055
 12/27  06:00:00,20.372983957,4.95715968258,0.0,0.0,5.48122459637,1.0115996781,93.7094179509,93.7094179509
 12/27  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,116.059089943,116.059089943
 12/27  08:00:00,43.8635985307,12.4192017548,0.0,0.0,21.9248983855,5.05799839049,99.2382898873,99.2382898873
 12/27  09:00:00,58.6339609768,12.1725913774,0.0,0.0,38.3685721746,8.09279742479,84.2852584781,84.2852584781
 12/27  10:00:00,70.6452128928,12.2097944226,0.0,0.0,49.3310213673,9.10439710289,73.0530481326,73.0530481326
 12/27  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,68.2741266617,68.2741266617
 12/27  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,67.2191731309,67.2191731309
 12/27  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,67.992058089,67.992058089
 12/27  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,64.2286240729,64.2286240729
 12/27  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.8088935147,62.8088935147
 12/27  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.2820272594,60.2820272594
 12/27  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,61.1139433781,61.1139433781
 12/27  18:00:00,32.3543603107,2.94128780917,0.0,0.0,16.4436737891,4.04639871239,55.3827149043,55.3827149043
 12/27  19:00:00,18.2380127957,2.82218852125,0.0,0.0,5.48122459637,1.0115996781,53.8970784767,53.8970784767
 12/27  20:00:00,19.3296422429,3.9138179684,0.0,0.0,5.48122459637,1.0115996781,75.0165908267,75.0165908267
 12/27  21:00:00,18.4307131664,3.0148888919,0.0,0.0,5.48122459637,1.0115996781,57.9314524561,57.9314524561
 12/27  22:00:00,19.526484462,4.11066018755,0.0,0.0,5.48122459637,1.0115996781,79.0974985664,79.0974985664
 12/27  23:00:00,18.5596784966,3.14385422216,0.0,0.0,5.48122459637,1.0115996781,60.5780174039,60.5780174039
 12/27  24:00:00,19.7020914371,4.28626716268,0.0,0.0,5.48122459637,1.0115996781,81.4787829361,81.4787829361
 12/28  01:00:00,18.9773504899,3.56152621547,0.0,0.0,5.48122459637,1.0115996781,62.7160301699,62.7160301699
 12/28  02:00:00,20.1847483771,4.76892410262,0.0,0.0,5.48122459637,1.0115996781,88.9167593844,88.9167593844
 12/28  03:00:00,19.2158003739,3.79997609944,0.0,0.0,5.48122459637,1.0115996781,73.8808116766,73.8808116766
 12/28  04:00:00,20.4243593525,5.00853507805,0.0,0.0,5.48122459637,1.0115996781,99.5723458729,99.5723458729
 12/28  05:00:00,19.3058087294,3.88998445493,0.0,0.0,5.48122459637,1.0115996781,79.1391397835,79.1391397835
 12/28  06:00:00,20.4580128318,5.04218855729,0.0,0.0,5.48122459637,1.0115996781,101.098836943,101.098836943
 12/28  07:00:00,27.9583312179,12.5425069434,0.0,0.0,5.48122459637,1.0115996781,114.606877283,114.606877283
 12/28  08:00:00,43.9252511251,12.4808543491,0.0,0.0,21.9248983855,5.05799839049,92.4898245506,92.4898245506
 12/28  09:00:00,58.6339609768,12.1725913774,0.0,0.0,38.3685721746,8.09279742479,82.9249236675,82.9249236675
 12/28  10:00:00,70.6576139078,12.2221954377,0.0,0.0,49.3310213673,9.10439710289,70.6744842588,70.6744842588
 12/28  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,64.0664986333,64.0664986333
 12/28  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,62.4672062589,62.4672062589
 12/28  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,63.7879667963,63.7879667963
 12/28  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,60.9565496764,60.9565496764
 12/28  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,56.486604549,56.486604549
 12/28  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,54.9072716636,54.9072716636
 12/28  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,57.0805301987,57.0805301987
 12/28  18:00:00,32.1897179846,2.77664548308,0.0,0.0,16.4436737891,4.04639871239,52.2304838494,52.2304838494
 12/28  19:00:00,18.0397553142,2.62393103976,0.0,0.0,5.48122459637,1.0115996781,50.0636966784,50.0636966784
 12/28  20:00:00,19.0162666971,3.60044242267,0.0,0.0,5.48122459637,1.0115996781,68.9338336613,68.9338336613
 12/28  21:00:00,18.1509112531,2.73508697868,0.0,0.0,5.48122459637,1.0115996781,52.5053957951,52.5053957951
 12/28  22:00:00,19.0619736295,3.64614935506,0.0,0.0,5.48122459637,1.0115996781,70.0483990403,70.0483990403
 12/28  23:00:00,18.1483516427,2.73252736819,0.0,0.0,5.48122459637,1.0115996781,52.5816272314,52.5816272314
 12/28  24:00:00,19.0614926257,3.64566835122,0.0,0.0,5.48122459637,1.0115996781,70.1790989597,70.1790989597
 12/29  01:00:00,18.1682532123,2.75242893785,0.0,0.0,5.48122459637,1.0115996781,53.0653216477,53.0653216477
 12/29  02:00:00,19.0627393834,3.64691510897,0.0,0.0,5.48122459637,1.0115996781,70.3206590735,70.3206590735
 12/29  03:00:00,18.1352386866,2.71941441209,0.0,0.0,5.48122459637,1.0115996781,52.4957062346,52.4957062346
 12/29  04:00:00,19.0050308275,3.58920655308,0.0,0.0,5.48122459637,1.0115996781,69.290005829,69.290005829
 12/29  05:00:00,18.1021483778,2.68632410332,0.0,0.0,5.48122459637,1.0115996781,51.9111327268,51.9111327268
 12/29  06:00:00,18.9683123709,3.5524880964,0.0,0.0,5.48122459637,1.0115996781,68.6470305238,68.6470305238
 12/29  07:00:00,27.6628217422,12.2469974678,0.0,0.0,5.48122459637,1.0115996781,80.5360962545,80.5360962545
 12/29  08:00:00,43.6913942437,12.2469974678,0.0,0.0,21.9248983855,5.05799839049,68.0699176562,68.0699176562
 12/29  09:00:00,58.7083670671,12.2469974678,0.0,0.0,38.3685721746,8.09279742479,56.2419991591,56.2419991591
 12/29  10:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,44.5467428894,44.5467428894
 12/29  11:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,34.7743057586,34.7743057586
 12/29  12:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,27.8084668047,27.8084668047
 12/29  13:00:00,64.1895916635,12.2469974678,0.0,0.0,43.8497967709,8.09279742479,28.44234077,28.44234077
 12/29  14:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,29.4753968543,29.4753968543
 12/29  15:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,30.5367503649,30.5367503649
 12/29  16:00:00,70.682415938,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,32.8534434005,32.8534434005
 12/29  17:00:00,76.6310826046,12.2469974678,0.0,0.0,49.3310213673,9.10439710289,40.1085803309,40.1085803309
 12/29  18:00:00,31.5042250256,2.09115252407,0.0,0.0,16.4436737891,4.04639871239,39.1440724152,39.1440724152
 12/29  19:00:00,17.538557006,2.12273273151,0.0,0.0,5.48122459637,1.0115996781,40.6937392317,40.6937392317
 12/29  20:00:00,18.6739189132,3.25809463871,0.0,0.0,5.48122459637,1.0115996781,62.304457999,62.304457999
 12/29  21:00:00,18.0558765742,2.64005229973,0.0,0.0,5.48122459637,1.0115996781,51.1628185613,51.1628185613
 12/29  22:00:00,18.9610325327,3.54520825819,0.0,0.0,5.48122459637,1.0115996781,68.0611673576,68.0611673576
 12/29  23:00:00,18.2081971058,2.79237283131,0.0,0.0,5.48122459637,1.0115996781,54.2460189724,54.2460189724
 12/29  24:00:00,19.078191561,3.66236728653,0.0,0.0,5.48122459637,1.0115996781,70.3731535134,70.3731535134
 12/30  01:00:00,18.3426075992,2.9267833247,0.0,0.0,5.48122459637,1.0115996781,56.9550731721,56.9550731721
 12/30  02:00:00,19.2976081008,3.88178382633,0.0,0.0,5.48122459637,1.0115996781,74.6843898458,74.6843898458
 12/30  03:00:00,18.4974068487,3.08158257422,0.0,0.0,5.48122459637,1.0115996781,60.0418346506,60.0418346506
 12/30  04:00:00,19.4451321039,4.0293078294,0.0,0.0,5.48122459637,1.0115996781,77.5896097233,77.5896097233
 12/30  05:00:00,18.6037532899,3.18792901542,0.0,0.0,5.48122459637,1.0115996781,62.1647580382,62.1647580382
 12/30  06:00:00,19.6214074187,4.20558314426,0.0,0.0,5.48122459637,1.0115996781,81.049035582,81.049035582
 12/30  07:00:00,18.7708438084,3.35501953392,0.0,0.0,5.48122459637,1.0115996781,65.4783583941,65.4783583941
 12/30  08:00:00,23.1293958549,12.1750715804,0.0,0.0,5.48122459637,1.0115996781,112.915944945,112.915944945
 12/30  09:00:00,19.67701533,12.1725913774,0.0,0.0,5.48122459637,2.0231993562,95.4223026227,95.4223026227
 12/30  10:00:00,29.3739291211,12.1725913774,0.0,0.0,13.1549390313,4.04639871239,88.4142169028,88.4142169028
 12/30  11:00:00,29.3863301361,12.1849923925,0.0,0.0,13.1549390313,4.04639871239,80.6752740406,80.6752740406
 12/30  12:00:00,29.3987311512,12.1973934075,0.0,0.0,13.1549390313,4.04639871239,71.8721053887,71.8721053887
 12/30  13:00:00,18.7150197121,12.2221954377,0.0,0.0,5.48122459637,1.0115996781,67.885333506,67.885333506
 12/30  14:00:00,18.7150197121,12.2221954377,0.0,0.0,5.48122459637,1.0115996781,69.5030758969,69.5030758969
 12/30  15:00:00,18.7150197121,12.2221954377,0.0,0.0,5.48122459637,1.0115996781,71.0466996504,71.0466996504
 12/30  16:00:00,18.7026186971,12.2097944226,0.0,0.0,5.48122459637,1.0115996781,73.4594140765,73.4594140765
 12/30  17:00:00,15.6635643248,3.22207338365,0.0,0.0,5.48122459637,1.0115996781,60.6511448449,60.6511448449
 12/30  18:00:00,18.5565936566,3.14076938217,0.0,0.0,5.48122459637,1.0115996781,60.2851155018,60.2851155018
 12/30  19:00:00,20.0923136275,4.67648935308,0.0,0.0,5.48122459637,1.0115996781,87.7225490609,87.7225490609
 12/30  20:00:00,19.3556120813,3.93978780687,0.0,0.0,5.48122459637,1.0115996781,79.1537966558,79.1537966558
 12/30  21:00:00,20.543882891,5.12805861651,0.0,0.0,5.48122459637,1.0115996781,105.585703901,105.585703901
 12/30  22:00:00,19.5502398226,4.13441554809,0.0,0.0,5.48122459637,1.0115996781,90.001816822,90.001816822
 12/30  23:00:00,20.7176138683,5.30178959385,0.0,0.0,5.48122459637,1.0115996781,114.644970493,114.644970493
 12/30  24:00:00,19.6874426918,4.27161841731,0.0,0.0,5.48122459637,1.0115996781,97.9657862566,97.9657862566
 12/31  01:00:00,20.8462703592,5.43044608471,0.0,0.0,5.48122459637,1.0115996781,121.185656042,121.185656042
 12/31  02:00:00,19.7568738533,4.34104957884,0.0,0.0,5.48122459637,1.0115996781,102.399100189,102.399100189
 12/31  03:00:00,20.9177003735,5.50187609901,0.0,0.0,5.48122459637,1.0115996781,125.297960142,125.297960142
 12/31  04:00:00,19.8255781534,4.40975387891,0.0,0.0,5.48122459637,1.0115996781,105.834343271,105.834343271
 12/31  05:00:00,20.9919037577,5.57607948326,0.0,0.0,5.48122459637,1.0115996781,127.884290062,127.884290062
 12/31  06:00:00,19.8737408703,4.45791659581,0.0,0.0,5.48122459637,1.0115996781,107.264409653,107.264409653
 12/31  07:00:00,20.9978151187,5.58199084426,0.0,0.0,5.48122459637,1.0115996781,127.399362441,127.399362441
 12/31  08:00:00,15.370985656,4.41666138156,0.0,0.0,5.48122459637,1.0115996781,105.07026479,105.07026479
 12/31  09:00:00,11.8947991661,5.40197489162,0.0,0.0,5.48122459637,1.0115996781,121.530138604,121.530138604
 12/31  10:00:00,10.5408274615,4.04800318708,0.0,0.0,5.48122459637,1.0115996781,90.6583266205,90.6583266205
 12/31  11:00:00,11.189583358,4.69675908353,0.0,0.0,5.48122459637,1.0115996781,94.6015453114,94.6015453114
 12/31  12:00:00,10.0785369691,3.58571269462,0.0,0.0,5.48122459637,1.0115996781,69.6063258713,69.6063258713
 12/31  13:00:00,11.1001716947,4.60734742023,0.0,0.0,5.48122459637,1.0115996781,88.2683586108,88.2683586108
 12/31  14:00:00,10.2867659035,3.79394162904,0.0,0.0,5.48122459637,1.0115996781,75.6011218955,75.6011218955
 12/31  15:00:00,11.3872294365,4.89440516205,0.0,0.0,5.48122459637,1.0115996781,98.5947835025,98.5947835025
 12/31  16:00:00,10.4316685064,3.93884423194,0.0,0.0,5.48122459637,1.0115996781,81.443139938,81.443139938
 12/31  17:00:00,17.5449494655,5.10345852442,0.0,0.0,5.48122459637,1.0115996781,105.780624928,105.780624928
 12/31  18:00:00,19.5991562657,4.18333199126,0.0,0.0,5.48122459637,1.0115996781,91.3164337142,91.3164337142
 12/31  19:00:00,20.7740275889,5.35820331443,0.0,0.0,5.48122459637,1.0115996781,116.539397894,116.539397894
 12/31  20:00:00,19.7688568268,4.35303255238,0.0,0.0,5.48122459637,1.0115996781,100.879333256,100.879333256
 12/31  21:00:00,20.937991185,5.52216691056,0.0,0.0,5.48122459637,1.0115996781,124.013888972,124.013888972
 12/31  22:00:00,19.8406872247,4.42486295023,0.0,0.0,5.48122459637,1.0115996781,104.598624331,104.598624331
 12/31  23:00:00,20.9438281899,5.52800391542,0.0,0.0,5.48122459637,1.0115996781,124.01021585,124.01021585
 12/31  24:00:00,19.7726035172,4.35677924274,0.0,0.0,5.48122459637,1.0115996781,101.104087774,101.104087774
